Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,576.5,51.0,2.1,18.0,172.0,39.52,29.06
2016,2,11,17,30,498.0,43.0,2.2,17.0,119.0,34.31,24.18
2016,2,11,17,45,358.0,30.5,2.3,16.5,74.0,24.74,14.89
2016,2,11,18,0,218.0,18.0,2.4,16.0,29.0,14.81,0.0
2016,2,11,18,15,109.0,9.0,2.45,15.5,14.5,8.19,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,2.15,8.5,10.5,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.5,9.0,21.0,109.87,0.0
2016,2,12,7,45,330.5,27.5,2.85,10.0,65.0,266.31,203.6
2016,2,12,8,0,483.0,40.0,3.2,11.0,109.0,393.86,325.88
2016,2,12,8,15,566.5,48.5,3.05,11.5,162.0,483.34,404.51
2016,2,12,8,30,650.0,57.0,2.9,12.0,215.0,578.69,482.22
2016,2,12,8,45,702.5,62.5,2.75,13.0,269.5,645.48,532.28
2016,2,12,9,0,755.0,68.0,2.6,14.0,324.0,720.07,585.36
2016,2,12,9,15,788.5,72.0,2.6,15.0,375.5,777.62,624.03
2016,2,12,9,30,822.0,76.0,2.6,16.0,427.0,834.15,660.57
2016,2,12,9,45,846.0,79.5,2.65,17.5,474.5,880.12,687.5
2016,2,12,10,0,870.0,83.0,2.7,19.0,522.0,923.8,712.11
2016,2,12,10,15,886.0,85.5,2.8,19.5,563.0,956.08,731.53
2016,2,12,10,30,902.0,88.0,2.9,20.0,604.0,975.38,742.1
2016,2,12,10,45,913.5,89.5,3.0,21.0,638.0,995.34,751.84
2016,2,12,11,0,925.0,91.0,3.1,22.0,672.0,1011.67,759.15
2016,2,12,11,15,932.5,92.5,3.15,22.0,698.5,1020.32,763.98
2016,2,12,11,30,940.0,94.0,3.2,22.0,725.0,1025.02,766.42
2016,2,12,11,45,943.5,95.5,3.25,22.5,742.5,1021.86,762.38
2016,2,12,12,0,947.0,97.0,3.3,23.0,760.0,1014.7,755.92
2016,2,12,12,15,948.5,97.5,3.3,23.0,769.0,1000.53,746.08
2016,2,12,12,30,950.0,98.0,3.3,23.0,778.0,982.47,733.84
2016,2,12,12,45,948.5,98.5,3.3,23.5,778.0,957.93,716.01
2016,2,12,13,0,947.0,99.0,3.3,24.0,778.0,929.81,695.93
2016,2,12,13,15,944.0,98.5,3.3,24.0,769.0,895.92,673.36
2016,2,12,13,30,941.0,98.0,3.3,24.0,760.0,858.83,648.58
2016,2,12,13,45,934.0,98.0,3.3,24.0,742.0,816.22,619.86
2016,2,12,14,0,927.0,98.0,3.3,24.0,724.0,771.07,589.17
2016,2,12,14,15,918.5,96.5,3.3,23.5,698.0,721.1,554.42
2016,2,12,14,30,910.0,95.0,3.3,23.0,672.0,669.22,516.54
2016,2,12,14,45,886.0,97.5,3.3,23.0,636.0,612.4,472.77
2016,2,12,15,0,862.0,100.0,3.3,23.0,600.0,553.3,426.18
2016,2,12,15,15,844.5,97.0,3.2,22.5,560.0,492.39,377.49
2016,2,12,15,30,827.0,94.0,3.1,22.0,520.0,431.75,327.4
2016,2,12,15,45,801.0,91.0,3.05,22.0,473.5,368.7,273.61
2016,2,12,16,0,775.0,88.0,3.0,22.0,427.0,307.53,220.32
2016,2,12,16,15,740.5,83.0,2.75,21.0,376.5,242.02,164.36
2016,2,12,16,30,706.0,78.0,2.5,20.0,326.0,182.46,114.52
2016,2,12,16,45,653.0,72.0,2.25,19.0,273.0,124.05,70.87
2016,2,12,17,0,600.0,66.0,2.0,18.0,220.0,72.14,41.84
2016,2,12,17,15,521.5,56.5,2.05,17.0,168.0,43.9,33.05
2016,2,12,17,30,443.0,47.0,2.1,16.0,116.0,37.62,27.21
2016,2,12,17,45,311.0,33.0,2.15,15.5,72.0,26.83,16.85
2016,2,12,18,0,179.0,19.0,2.2,15.0,28.0,15.62,0.0
2016,2,12,18,15,89.5,9.5,2.25,14.5,14.0,8.64,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,18.0,59.69,0.0
2016,2,13,7,45,209.5,33.0,2.3,8.5,59.0,200.58,155.37
2016,2,13,8,0,334.0,51.0,2.3,9.0,100.0,310.97,259.22
2016,2,13,8,15,415.5,64.0,2.3,9.5,150.0,396.12,334.33
2016,2,13,8,30,497.0,77.0,2.3,10.0,200.0,491.01,413.91
2016,2,13,8,45,556.5,85.0,2.3,11.0,252.5,567.23,473.83
2016,2,13,9,0,616.0,93.0,2.3,12.0,305.0,645.5,531.84
2016,2,13,9,15,654.0,100.0,2.25,12.5,355.0,706.1,574.72
2016,2,13,9,30,692.0,107.0,2.2,13.0,405.0,766.37,615.93
2016,2,13,9,45,721.0,111.5,2.2,14.0,451.5,814.75,646.43
2016,2,13,10,0,750.0,116.0,2.2,15.0,498.0,861.42,674.97
2016,2,13,10,15,770.0,119.5,2.35,15.5,538.5,896.35,697.36
2016,2,13,10,30,790.0,123.0,2.5,16.0,579.0,928.56,717.81
2016,2,13,10,45,806.0,125.0,2.65,17.0,613.0,945.62,726.39
2016,2,13,11,0,822.0,127.0,2.8,18.0,647.0,966.19,737.52
2016,2,13,11,15,832.0,129.0,2.95,18.5,673.5,977.38,743.66
2016,2,13,11,30,842.0,131.0,3.1,19.0,700.0,984.85,747.46
2016,2,13,11,45,875.5,119.5,3.3,20.0,724.5,995.83,752.74
2016,2,13,12,0,909.0,108.0,3.5,21.0,749.0,992.68,748.5
2016,2,13,12,15,912.0,108.5,3.6,21.0,758.5,980.3,740.38
2016,2,13,12,30,915.0,109.0,3.7,21.0,768.0,964.13,729.85
2016,2,13,12,45,917.0,108.5,3.8,21.5,769.0,942.22,714.12
2016,2,13,13,0,919.0,108.0,3.9,22.0,770.0,916.7,696.0
2016,2,13,13,15,917.0,107.5,4.0,22.0,762.0,884.33,674.48
2016,2,13,13,30,915.0,107.0,4.1,22.0,754.0,848.79,650.67
2016,2,13,13,45,912.0,105.0,4.25,22.0,737.5,807.95,623.13
2016,2,13,14,0,909.0,103.0,4.4,22.0,721.0,764.38,593.36
2016,2,13,14,15,901.0,101.5,4.45,22.0,695.5,715.4,557.51
2016,2,13,14,30,893.0,100.0,4.5,22.0,670.0,664.53,518.8
2016,2,13,14,45,876.0,100.0,4.55,22.0,636.0,610.02,476.22
2016,2,13,15,0,859.0,100.0,4.6,22.0,602.0,552.5,430.21
2016,2,13,15,15,842.0,97.0,4.5,21.5,562.0,491.91,380.95
2016,2,13,15,30,825.0,94.0,4.4,21.0,522.0,431.53,330.32
2016,2,13,15,45,803.5,90.0,4.35,21.0,476.5,369.15,276.27
2016,2,13,16,0,782.0,86.0,4.3,21.0,431.0,308.14,222.34
2016,2,13,16,15,748.5,81.5,3.85,20.0,381.0,245.6,168.05
2016,2,13,16,30,715.0,77.0,3.4,19.0,331.0,183.33,115.48
2016,2,13,16,45,667.0,70.5,3.0,18.5,278.0,124.35,70.7
2016,2,13,17,0,619.0,64.0,2.6,18.0,225.0,71.24,40.56
2016,2,13,17,15,542.0,55.5,2.5,17.0,173.0,42.96,32.25
2016,2,13,17,30,465.0,47.0,2.4,16.0,121.0,37.53,27.17
2016,2,13,17,45,334.5,33.5,2.3,15.5,76.0,27.21,17.29
2016,2,13,18,0,204.0,20.0,2.2,15.0,31.0,16.48,0.0
2016,2,13,18,15,102.0,10.0,2.3,14.5,15.5,9.1,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,60.0,9.0,4.2,10.5,11.5,8.19,0.0
2016,2,14,7,30,120.0,18.0,4.5,11.0,23.0,105.9,0.0
2016,2,14,7,45,261.5,32.5,4.8,12.0,65.0,230.84,179.79
2016,2,14,8,0,403.0,47.0,5.1,13.0,107.0,351.11,291.48
2016,2,14,8,15,486.0,57.0,5.5,13.5,158.5,439.51,370.28
2016,2,14,8,30,569.0,67.0,5.9,14.0,210.0,533.56,450.6
2016,2,14,8,45,625.5,73.5,6.35,15.0,263.0,607.79,510.25
2016,2,14,9,0,682.0,80.0,6.8,16.0,316.0,683.96,569.28
2016,2,14,9,15,718.0,85.0,6.85,16.5,366.5,742.31,612.59
2016,2,14,9,30,754.0,90.0,6.9,17.0,417.0,800.12,654.38
2016,2,14,9,45,377.0,120.0,7.0,17.5,283.5,507.44,420.64
2016,2,14,10,0,0.0,150.0,7.1,18.0,150.0,140.29,110.62
2016,2,14,10,15,1.0,161.5,7.0,18.5,162.0,151.83,119.8
2016,2,14,10,30,2.0,173.0,6.9,19.0,174.0,163.43,128.72
2016,2,14,10,45,13.5,211.0,6.8,19.5,219.5,212.73,168.36
2016,2,14,11,0,25.0,249.0,6.7,20.0,265.0,262.38,207.62
2016,2,14,11,15,222.0,268.0,6.5,20.0,418.5,525.96,419.65
2016,2,14,11,30,419.0,287.0,6.3,20.0,572.0,733.89,579.74
2016,2,14,11,45,282.5,318.5,6.1,20.5,513.0,631.78,496.42
2016,2,14,12,0,146.0,350.0,5.9,21.0,454.0,513.28,401.44
2016,2,14,12,15,227.0,346.0,5.7,21.0,509.5,577.83,452.25
2016,2,14,12,30,308.0,342.0,5.5,21.0,565.0,654.24,510.01
2016,2,14,12,45,359.0,329.0,5.3,21.5,589.0,673.63,523.5
2016,2,14,13,0,410.0,316.0,5.1,22.0,613.0,689.39,534.26
2016,2,14,13,15,471.5,286.5,5.0,22.0,624.5,704.46,546.05
2016,2,14,13,30,533.0,257.0,4.9,22.0,636.0,702.76,545.64
2016,2,14,13,45,479.5,272.0,4.85,22.5,607.5,651.32,505.27
2016,2,14,14,0,426.0,287.0,4.8,23.0,579.0,593.58,460.51
2016,2,14,14,15,525.0,239.5,4.7,22.5,586.0,599.14,466.73
2016,2,14,14,30,624.0,192.0,4.6,22.0,593.0,589.84,460.9
2016,2,14,14,45,481.0,223.0,4.6,22.0,523.0,497.13,388.51
2016,2,14,15,0,338.0,254.0,4.6,22.0,453.0,415.4,324.3
2016,2,14,15,15,365.5,230.0,4.45,22.0,432.0,383.6,298.52
2016,2,14,15,30,393.0,206.0,4.3,22.0,411.0,348.59,269.15
2016,2,14,15,45,360.5,192.0,4.2,22.0,367.5,297.87,227.49
2016,2,14,16,0,328.0,178.0,4.1,22.0,324.0,250.7,188.49
2016,2,14,16,15,304.0,162.5,3.55,21.0,285.5,207.97,153.43
2016,2,14,16,30,280.0,147.0,3.0,20.0,247.0,168.08,121.24
2016,2,14,16,45,259.5,125.5,2.55,19.5,207.5,127.0,89.39
2016,2,14,17,0,239.0,104.0,2.1,19.0,168.0,88.87,63.45
2016,2,14,17,15,203.5,83.0,2.0,18.0,128.5,63.43,49.98
2016,2,14,17,30,168.0,62.0,1.9,17.0,89.0,48.28,36.41
2016,2,14,17,45,102.0,41.5,1.85,16.0,56.0,32.92,22.17
2016,2,14,18,0,36.0,21.0,1.8,15.0,23.0,17.67,1.37
2016,2,14,18,15,18.0,10.5,1.85,15.0,11.5,9.55,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.5,9.0,4.0,9.5,12.5,45.07,0.0
2016,2,15,7,30,149.0,18.0,4.1,10.0,25.0,122.4,0.0
2016,2,15,7,45,289.5,32.0,4.2,10.5,68.5,247.44,195.67
2016,2,15,8,0,430.0,46.0,4.3,11.0,112.0,368.13,307.47
2016,2,15,8,15,513.0,55.5,4.55,12.0,164.5,457.07,385.76
2016,2,15,8,30,596.0,65.0,4.8,13.0,217.0,551.71,464.67
2016,2,15,8,45,654.0,71.0,5.05,14.0,271.5,627.49,524.43
2016,2,15,9,0,712.0,77.0,5.3,15.0,326.0,705.32,583.44
2016,2,15,9,15,747.5,82.0,5.35,15.5,378.0,764.26,626.29
2016,2,15,9,30,783.0,87.0,5.4,16.0,430.0,817.29,663.54
2016,2,15,9,45,813.0,89.0,5.5,16.5,478.5,866.15,697.15
2016,2,15,10,0,843.0,91.0,5.6,17.0,527.0,912.98,728.73
2016,2,15,10,15,860.0,94.0,5.6,17.5,568.0,946.46,749.58
2016,2,15,10,30,877.0,97.0,5.6,18.0,609.0,976.8,768.04
2016,2,15,10,45,891.5,98.0,5.6,18.5,644.0,998.9,780.52
2016,2,15,11,0,906.0,99.0,5.6,19.0,679.0,1007.23,783.33
2016,2,15,11,15,914.0,100.5,5.6,19.0,705.5,1016.24,788.4
2016,2,15,11,30,922.0,102.0,5.6,19.0,732.0,1021.36,790.9
2016,2,15,11,45,924.5,104.0,5.7,19.5,749.5,1017.77,786.65
2016,2,15,12,0,927.0,106.0,5.8,20.0,767.0,1010.23,779.85
2016,2,15,12,15,929.5,106.5,5.7,20.0,776.5,997.09,769.49
2016,2,15,12,30,932.0,107.0,5.6,20.0,786.0,980.09,756.62
2016,2,15,12,45,937.5,104.5,5.6,20.5,787.5,958.71,740.03
2016,2,15,13,0,943.0,102.0,5.6,21.0,789.0,933.49,720.9
2016,2,15,13,15,941.5,101.5,5.45,21.0,781.0,900.78,697.1
2016,2,15,13,30,940.0,101.0,5.3,21.0,773.0,864.77,671.05
2016,2,15,13,45,942.5,96.5,5.15,21.0,758.0,824.54,641.99
2016,2,15,14,0,945.0,92.0,5.0,21.0,743.0,781.08,610.58
2016,2,15,14,15,938.5,91.0,4.85,21.0,718.0,732.04,573.96
2016,2,15,14,30,932.0,90.0,4.7,21.0,693.0,680.83,533.84
2016,2,15,14,45,925.0,87.0,4.6,21.0,660.5,625.43,489.94
2016,2,15,15,0,918.0,84.0,4.5,21.0,628.0,568.45,443.67
2016,2,15,15,15,903.5,82.0,4.25,20.5,588.0,507.56,393.52
2016,2,15,15,30,889.0,80.0,4.0,20.0,548.0,446.4,341.79
2016,2,15,15,45,876.0,75.0,3.8,20.0,503.0,382.98,286.25
2016,2,15,16,0,863.0,70.0,3.6,20.0,458.0,317.6,228.02
2016,2,15,16,15,834.0,66.5,3.05,19.0,406.5,252.03,170.42
2016,2,15,16,30,805.0,63.0,2.5,18.0,355.0,189.21,116.64
2016,2,15,16,45,766.5,57.5,2.0,17.5,301.0,126.7,68.6
2016,2,15,17,0,728.0,52.0,1.5,17.0,247.0,68.77,36.0
2016,2,15,17,15,657.5,46.0,1.45,16.0,192.0,38.45,28.46
2016,2,15,17,30,587.0,40.0,1.4,15.0,137.0,34.36,24.61
2016,2,15,17,45,459.5,30.0,1.35,14.0,88.5,26.24,16.82
2016,2,15,18,0,332.0,20.0,1.3,13.0,40.0,17.92,3.12
2016,2,15,18,15,166.0,10.0,1.3,12.5,20.0,9.1,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,104.5,9.5,3.35,9.5,14.5,60.46,0.0
2016,2,16,7,30,209.0,19.0,3.6,10.0,29.0,159.04,0.0
2016,2,16,7,45,344.5,31.5,3.85,11.0,74.0,280.05,222.89
2016,2,16,8,0,480.0,44.0,4.1,12.0,119.0,398.79,331.75
2016,2,16,8,15,558.5,52.0,4.2,13.0,172.0,484.86,406.74
2016,2,16,8,30,637.0,60.0,4.3,14.0,225.0,576.23,481.02
2016,2,16,8,45,686.0,66.0,4.4,15.5,278.5,646.55,533.92
2016,2,16,9,0,735.0,72.0,4.5,17.0,332.0,713.09,581.38
2016,2,16,9,15,768.0,76.5,4.7,17.5,383.5,770.54,622.93
2016,2,16,9,30,801.0,81.0,4.9,18.0,435.0,826.99,662.8
2016,2,16,9,45,824.0,84.0,5.15,19.0,481.5,871.15,691.87
2016,2,16,10,0,847.0,87.0,5.4,20.0,528.0,913.01,718.86
2016,2,16,10,15,863.0,90.0,5.25,20.5,569.0,945.65,737.76
2016,2,16,10,30,879.0,93.0,5.1,21.0,610.0,975.13,754.14
2016,2,16,10,45,889.0,95.5,5.0,21.5,643.5,984.72,756.81
2016,2,16,11,0,899.0,98.0,4.9,22.0,677.0,1000.63,764.08
2016,2,16,11,15,907.0,99.5,4.65,22.5,703.5,1009.65,765.3
2016,2,16,11,30,915.0,101.0,4.4,23.0,730.0,1014.79,764.24
2016,2,16,11,45,908.5,107.0,4.2,23.5,745.0,1007.15,755.53
2016,2,16,12,0,902.0,113.0,4.0,24.0,760.0,995.61,744.48
2016,2,16,12,15,904.5,113.5,3.75,24.0,769.5,982.72,733.85
2016,2,16,12,30,907.0,114.0,3.5,24.0,779.0,966.07,720.83
2016,2,16,12,45,906.0,115.0,3.3,24.5,779.0,943.1,702.67
2016,2,16,13,0,905.0,116.0,3.1,25.0,779.0,916.65,682.4
2016,2,16,13,15,902.0,115.5,2.95,25.0,770.5,883.61,659.51
2016,2,16,13,30,899.0,115.0,2.8,25.0,762.0,847.52,634.63
2016,2,16,13,45,894.5,113.5,2.65,25.0,745.0,806.38,606.29
2016,2,16,14,0,890.0,112.0,2.5,25.0,728.0,767.14,579.22
2016,2,16,14,15,881.5,110.5,2.6,25.0,702.5,717.49,544.37
2016,2,16,14,30,873.0,109.0,2.7,25.0,677.0,666.03,507.07
2016,2,16,14,45,862.5,106.0,2.8,25.0,644.0,610.4,465.59
2016,2,16,15,0,852.0,103.0,2.9,25.0,611.0,553.73,421.96
2016,2,16,15,15,763.0,116.0,2.95,24.5,548.5,473.53,360.18
2016,2,16,15,30,674.0,129.0,3.0,24.0,486.0,401.81,303.59
2016,2,16,15,45,696.5,110.0,3.1,23.5,451.0,349.03,258.99
2016,2,16,16,0,719.0,91.0,3.2,23.0,416.0,292.9,209.86
2016,2,16,16,15,667.0,93.5,3.0,22.0,368.5,235.46,161.36
2016,2,16,16,30,615.0,96.0,2.8,21.0,321.0,183.7,119.0
2016,2,16,16,45,622.5,80.5,2.65,20.0,278.0,128.61,75.48
2016,2,16,17,0,630.0,65.0,2.5,19.0,235.0,72.58,41.03
2016,2,16,17,15,555.5,56.5,2.6,18.0,182.5,43.45,32.59
2016,2,16,17,30,481.0,48.0,2.7,17.0,130.0,38.03,27.59
2016,2,16,17,45,361.0,35.5,2.85,16.5,84.0,28.71,18.76
2016,2,16,18,0,241.0,23.0,3.0,16.0,38.0,19.03,4.85
2016,2,16,18,15,120.5,11.5,3.1,15.5,19.0,10.46,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,9.5,1.7,7.0,16.0,70.73,0.0
2016,2,17,7,30,250.0,19.0,1.9,8.0,32.0,183.13,32.43
2016,2,17,7,45,380.5,31.0,2.15,9.0,78.0,301.32,242.06
2016,2,17,8,0,511.0,43.0,2.4,10.0,124.0,418.23,348.23
2016,2,17,8,15,587.0,51.0,2.6,11.0,178.0,503.98,422.25
2016,2,17,8,30,663.0,59.0,2.8,12.0,232.0,594.84,495.05
2016,2,17,8,45,708.5,65.0,3.05,13.0,286.0,658.24,543.24
2016,2,17,9,0,754.0,71.0,3.3,14.0,340.0,728.48,594.65
2016,2,17,9,15,786.0,75.0,3.35,14.5,392.0,785.11,634.24
2016,2,17,9,30,818.0,79.0,3.4,15.0,444.0,840.64,671.94
2016,2,17,9,45,839.0,82.5,3.5,16.0,490.5,884.08,699.02
2016,2,17,10,0,860.0,86.0,3.6,17.0,537.0,925.09,723.89
2016,2,17,10,15,876.0,88.5,3.5,17.0,578.5,957.37,743.71
2016,2,17,10,30,892.0,91.0,3.4,17.0,620.0,976.52,754.29
2016,2,17,10,45,902.0,93.5,3.3,17.5,654.0,996.23,763.92
2016,2,17,11,0,912.0,96.0,3.2,18.0,688.0,1012.25,771.01
2016,2,17,11,15,920.0,97.5,3.15,18.5,714.5,1021.32,773.89
2016,2,17,11,30,928.0,99.0,3.1,19.0,741.0,1026.45,774.33
2016,2,17,11,45,931.0,101.0,3.05,19.5,758.5,1023.32,769.44
2016,2,17,12,0,934.0,103.0,3.0,20.0,776.0,1016.18,762.15
2016,2,17,12,15,936.5,103.5,3.0,20.0,785.5,1002.92,752.88
2016,2,17,12,30,939.0,104.0,3.0,20.0,795.0,985.76,741.21
2016,2,17,12,45,938.0,104.5,3.05,20.5,795.5,961.62,723.99
2016,2,17,13,0,937.0,105.0,3.1,21.0,796.0,933.88,704.47
2016,2,17,13,15,934.5,104.5,3.1,21.0,787.5,900.37,682.03
2016,2,17,13,30,932.0,104.0,3.1,21.0,779.0,863.65,657.36
2016,2,17,13,45,926.0,103.5,3.1,21.5,761.0,821.21,627.4
2016,2,17,14,0,920.0,103.0,3.1,22.0,743.0,776.19,595.54
2016,2,17,14,15,912.0,101.5,3.1,22.0,717.5,726.45,559.93
2016,2,17,14,30,904.0,100.0,3.1,22.0,692.0,674.77,521.24
2016,2,17,14,45,892.0,98.5,3.1,22.0,658.5,619.07,478.53
2016,2,17,15,0,880.0,97.0,3.1,22.0,625.0,563.14,434.37
2016,2,17,15,15,864.0,94.5,3.05,21.5,584.5,502.06,385.64
2016,2,17,15,30,848.0,92.0,3.0,21.0,544.0,441.03,335.25
2016,2,17,15,45,825.5,88.5,2.95,21.0,497.5,377.11,280.57
2016,2,17,16,0,803.0,85.0,2.9,21.0,451.0,314.63,225.92
2016,2,17,16,15,771.0,80.5,2.55,20.0,400.0,250.82,170.82
2016,2,17,16,30,739.0,76.0,2.2,19.0,349.0,190.27,119.75
2016,2,17,16,45,693.0,70.5,1.9,18.5,295.5,127.34,71.82
2016,2,17,17,0,647.0,65.0,1.6,18.0,242.0,73.2,41.26
2016,2,17,17,15,574.5,56.5,1.65,17.0,188.5,43.39,32.71
2016,2,17,17,30,502.0,48.0,1.7,16.0,135.0,37.96,27.7
2016,2,17,17,45,378.5,36.0,1.75,15.0,87.5,29.08,19.3
2016,2,17,18,0,255.0,24.0,1.8,14.0,40.0,19.88,6.54
2016,2,17,18,15,127.5,12.0,1.85,13.5,20.0,10.91,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.0,3.9,12.5,15.5,40.02,0.0
2016,2,18,7,30,117.0,24.0,4.1,13.0,31.0,117.77,34.6
2016,2,18,7,45,255.5,41.0,4.35,13.5,76.5,238.8,190.34
2016,2,18,8,0,394.0,58.0,4.6,14.0,122.0,359.84,298.48
2016,2,18,8,15,475.0,69.0,4.8,14.5,175.0,447.27,374.81
2016,2,18,8,30,556.0,80.0,5.0,15.0,228.0,541.77,453.9
2016,2,18,8,45,640.5,80.5,5.25,16.0,285.5,631.48,524.23
2016,2,18,9,0,725.0,81.0,5.5,17.0,343.0,724.05,593.92
2016,2,18,9,15,759.0,85.5,5.5,17.5,395.0,781.77,634.93
2016,2,18,9,30,793.0,90.0,5.5,18.0,447.0,833.29,670.28
2016,2,18,9,45,829.5,89.0,5.55,18.5,496.5,884.85,705.15
2016,2,18,10,0,866.0,88.0,5.6,19.0,546.0,934.49,737.99
2016,2,18,10,15,882.0,90.5,5.6,19.5,587.0,966.9,757.66
2016,2,18,10,30,898.0,93.0,5.6,20.0,628.0,986.08,767.86
2016,2,18,10,45,913.0,93.0,5.7,20.5,663.0,1007.64,780.56
2016,2,18,11,0,928.0,93.0,5.8,21.0,698.0,1025.63,790.79
2016,2,18,11,15,935.0,94.5,5.85,21.0,724.5,1033.78,795.5
2016,2,18,11,30,942.0,96.0,5.9,21.0,751.0,1037.94,797.65
2016,2,18,11,45,947.0,96.5,5.95,21.5,769.0,1034.93,793.45
2016,2,18,12,0,952.0,97.0,6.0,22.0,787.0,1027.87,786.65
2016,2,18,12,15,954.0,97.5,6.05,22.0,796.5,1013.92,776.79
2016,2,18,12,30,956.0,98.0,6.1,22.0,806.0,996.01,764.33
2016,2,18,12,45,955.5,98.0,6.15,22.5,806.0,971.41,745.8
2016,2,18,13,0,955.0,98.0,6.2,23.0,806.0,943.14,724.83
2016,2,18,13,15,952.5,97.5,6.2,23.0,797.0,909.11,701.0
2016,2,18,13,30,950.0,97.0,6.2,23.0,788.0,871.8,674.81
2016,2,18,13,45,944.5,96.5,6.2,23.0,770.5,829.1,644.65
2016,2,18,14,0,939.0,96.0,6.2,23.0,753.0,783.7,612.37
2016,2,18,14,15,931.0,94.5,6.15,23.0,727.0,733.13,574.89
2016,2,18,14,30,923.0,93.0,6.1,23.0,701.0,680.58,533.94
2016,2,18,14,45,904.5,94.0,6.05,23.0,665.5,622.62,487.9
2016,2,18,15,0,886.0,95.0,6.0,23.0,630.0,564.87,440.9
2016,2,18,15,15,870.0,92.5,5.85,23.0,589.5,503.41,389.74
2016,2,18,15,30,854.0,90.0,5.7,23.0,549.0,441.99,337.29
2016,2,18,15,45,828.0,88.0,5.55,23.0,501.5,377.82,281.63
2016,2,18,16,0,802.0,86.0,5.4,23.0,454.0,315.48,226.61
2016,2,18,16,15,770.5,81.5,5.0,22.0,403.0,251.75,171.32
2016,2,18,16,30,739.0,77.0,4.6,21.0,352.0,187.98,117.5
2016,2,18,16,45,688.5,71.5,4.2,20.5,297.5,127.71,71.92
2016,2,18,17,0,638.0,66.0,3.8,20.0,243.0,73.62,41.48
2016,2,18,17,15,565.5,58.0,3.65,19.0,189.5,44.49,33.38
2016,2,18,17,30,493.0,50.0,3.5,18.0,136.0,39.57,28.86
2016,2,18,17,45,368.0,37.5,3.4,17.5,88.5,30.3,20.16
2016,2,18,18,0,243.0,25.0,3.3,17.0,41.0,20.7,7.8
2016,2,18,18,15,121.5,12.5,3.5,17.0,20.5,11.37,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,66.5,12.0,4.4,15.0,16.0,44.06,0.0
2016,2,19,7,30,133.0,24.0,4.6,15.0,32.0,127.52,51.42
2016,2,19,7,45,266.0,39.5,4.8,15.5,77.0,242.28,192.98
2016,2,19,8,0,399.0,55.0,5.0,16.0,122.0,359.44,296.89
2016,2,19,8,15,477.0,65.5,5.1,16.5,174.0,446.02,371.84
2016,2,19,8,30,555.0,76.0,5.2,17.0,226.0,537.6,447.83
2016,2,19,8,45,277.5,73.0,5.3,17.5,148.0,330.35,276.85
2016,2,19,9,0,0.0,70.0,5.4,18.0,70.0,61.89,46.48
2016,2,19,9,15,0.0,100.5,5.35,18.5,100.5,91.96,71.43
2016,2,19,9,30,0.0,131.0,5.3,19.0,131.0,122.61,96.33
2016,2,19,9,45,0.0,145.5,5.25,20.0,145.5,136.27,106.76
2016,2,19,10,0,0.0,160.0,5.2,21.0,160.0,149.93,117.04
2016,2,19,10,15,14.5,199.5,5.1,21.5,208.0,203.83,160.21
2016,2,19,10,30,29.0,239.0,5.0,22.0,256.0,276.2,216.95
2016,2,19,10,45,435.5,179.5,4.95,22.5,464.5,654.57,517.19
2016,2,19,11,0,842.0,120.0,4.9,23.0,673.0,985.34,752.08
2016,2,19,11,15,850.5,122.0,4.8,23.0,699.0,995.09,754.56
2016,2,19,11,30,859.0,124.0,4.7,23.0,725.0,1001.04,756.73
2016,2,19,11,45,860.5,127.0,4.6,23.5,741.5,997.47,751.07
2016,2,19,12,0,862.0,130.0,4.5,24.0,758.0,990.07,743.08
2016,2,19,12,15,864.5,130.5,4.45,24.0,767.0,977.08,733.64
2016,2,19,12,30,867.0,131.0,4.4,24.0,776.0,960.35,721.82
2016,2,19,12,45,865.0,132.0,4.35,24.5,776.0,936.47,703.89
2016,2,19,13,0,863.0,133.0,4.3,25.0,776.0,909.21,683.85
2016,2,19,13,15,860.0,132.5,4.2,25.0,767.5,876.33,661.14
2016,2,19,13,30,857.0,132.0,4.1,25.0,759.0,840.48,636.41
2016,2,19,13,45,850.0,131.0,4.1,25.0,741.5,798.27,607.61
2016,2,19,14,0,843.0,130.0,4.1,25.0,724.0,753.79,576.54
2016,2,19,14,15,834.0,128.0,4.05,25.0,698.5,704.92,540.52
2016,2,19,14,30,825.0,126.0,4.0,25.0,673.0,654.45,502.59
2016,2,19,14,45,812.5,123.5,4.0,25.0,640.0,600.12,461.04
2016,2,19,15,0,800.0,121.0,4.0,25.0,607.0,545.07,417.83
2016,2,19,15,15,782.0,117.5,3.9,24.5,567.0,484.87,370.14
2016,2,19,15,30,764.0,114.0,3.8,24.0,527.0,425.81,321.83
2016,2,19,15,45,740.0,109.5,3.75,24.0,482.0,364.48,270.0
2016,2,19,16,0,716.0,105.0,3.7,24.0,437.0,304.97,218.68
2016,2,19,16,15,682.0,99.5,3.3,23.0,387.0,244.36,167.28
2016,2,19,16,30,648.0,94.0,2.9,22.0,337.0,187.42,120.08
2016,2,19,16,45,598.5,86.5,2.55,21.5,285.0,131.12,77.97
2016,2,19,17,0,549.0,79.0,2.2,21.0,233.0,81.09,49.45
2016,2,19,17,15,476.0,68.5,2.1,20.0,181.5,53.04,40.69
2016,2,19,17,30,403.0,58.0,2.0,19.0,130.0,46.38,34.67
2016,2,19,17,45,288.5,42.5,1.95,18.5,85.0,32.95,22.4
2016,2,19,18,0,174.0,27.0,1.9,18.0,40.0,21.22,8.85
2016,2,19,18,15,87.0,13.5,1.9,17.5,20.0,12.28,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.5,12.5,2.75,16.5,15.5,36.09,0.0
2016,2,20,7,30,99.0,25.0,3.0,17.0,31.0,101.22,47.85
2016,2,20,7,45,205.5,43.5,3.3,17.5,73.0,211.82,167.13
2016,2,20,8,0,312.0,62.0,3.6,18.0,115.0,312.22,254.99
2016,2,20,8,15,387.0,75.0,3.85,18.5,164.5,392.95,323.99
2016,2,20,8,30,462.0,88.0,4.1,19.0,214.0,479.75,395.35
2016,2,20,8,45,514.0,97.5,4.35,19.5,265.0,548.96,450.35
2016,2,20,9,0,566.0,107.0,4.6,20.0,316.0,626.82,509.55
2016,2,20,9,15,283.0,114.5,4.7,20.0,219.0,405.66,332.23
2016,2,20,9,30,0.0,122.0,4.8,20.0,122.0,112.91,87.67
2016,2,20,9,45,0.0,101.5,4.9,20.5,101.5,91.22,69.74
2016,2,20,10,0,0.0,81.0,5.0,21.0,81.0,71.71,53.46
2016,2,20,10,15,0.0,97.5,5.0,21.5,97.5,86.79,65.48
2016,2,20,10,30,0.0,114.0,5.0,22.0,114.0,102.34,77.73
2016,2,20,10,45,0.0,129.5,5.05,22.5,129.5,116.98,89.13
2016,2,20,11,0,0.0,145.0,5.1,23.0,145.0,131.62,100.45
2016,2,20,11,15,0.0,150.5,5.05,23.5,151.0,136.6,104.01
2016,2,20,11,30,0.0,156.0,5.0,24.0,157.0,141.58,107.58
2016,2,20,11,45,3.5,182.0,5.0,24.5,185.5,169.64,129.41
2016,2,20,12,0,7.0,208.0,5.0,25.0,214.0,197.66,150.96
2016,2,20,12,15,5.0,189.0,5.0,25.0,193.5,176.86,134.58
2016,2,20,12,30,3.0,170.0,5.0,25.0,173.0,156.56,118.64
2016,2,20,12,45,11.0,223.0,5.0,25.5,231.5,213.59,162.95
2016,2,20,13,0,19.0,276.0,5.0,26.0,290.0,270.53,206.4
2016,2,20,13,15,12.0,234.0,4.95,26.0,243.0,223.04,169.76
2016,2,20,13,30,5.0,192.0,4.9,26.0,196.0,177.12,134.21
2016,2,20,13,45,142.0,264.5,4.9,26.0,365.0,367.15,283.56
2016,2,20,14,0,279.0,337.0,4.9,26.0,534.0,536.47,410.95
2016,2,20,14,15,211.0,330.0,4.8,26.0,476.5,457.99,350.89
2016,2,20,14,30,143.0,323.0,4.7,26.0,419.0,394.01,301.97
2016,2,20,14,45,106.5,299.0,4.6,26.0,368.5,334.05,256.36
2016,2,20,15,0,70.0,275.0,4.5,26.0,318.0,284.42,218.31
2016,2,20,15,15,134.5,262.0,4.25,25.5,338.0,299.57,230.4
2016,2,20,15,30,199.0,249.0,4.0,25.0,358.0,303.16,232.48
2016,2,20,15,45,133.0,224.0,3.8,25.0,294.0,242.76,185.63
2016,2,20,16,0,67.0,199.0,3.6,25.0,230.0,190.26,145.54
2016,2,20,16,15,59.5,178.0,3.2,24.0,203.5,164.24,125.53
2016,2,20,16,30,52.0,157.0,2.8,23.0,177.0,139.41,106.34
2016,2,20,16,45,47.5,134.5,2.45,22.5,150.5,115.03,87.25
2016,2,20,17,0,43.0,112.0,2.1,22.0,124.0,91.62,69.31
2016,2,20,17,15,30.0,89.0,2.15,21.5,96.5,71.43,56.28
2016,2,20,17,30,17.0,66.0,2.2,21.0,69.0,53.99,40.92
2016,2,20,17,45,8.5,43.5,2.3,21.0,45.0,37.01,25.61
2016,2,20,18,0,0.0,21.0,2.4,21.0,21.0,18.5,7.38
2016,2,20,18,15,0.0,10.5,2.6,21.0,10.5,9.55,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,16.5,2.5,2.27,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.38,0.0
2016,2,21,7,45,0.0,12.0,2.7,17.5,12.0,10.54,2.95
2016,2,21,8,0,0.0,19.0,3.0,18.0,19.0,16.7,8.33
2016,2,21,8,15,0.0,27.0,3.15,18.0,27.0,23.76,14.45
2016,2,21,8,30,0.0,35.0,3.3,18.0,35.0,30.83,20.51
2016,2,21,8,45,0.0,43.0,3.45,18.5,43.0,37.92,26.43
2016,2,21,9,0,0.0,51.0,3.6,19.0,51.0,45.01,32.26
2016,2,21,9,15,0.0,70.5,3.6,19.0,70.5,62.33,46.62
2016,2,21,9,30,0.0,90.0,3.6,19.0,90.0,80.36,61.39
2016,2,21,9,45,0.0,89.5,3.6,19.0,89.5,79.52,60.48
2016,2,21,10,0,0.0,89.0,3.6,19.0,89.0,78.85,59.75
2016,2,21,10,15,0.0,114.5,3.5,19.0,114.5,103.06,79.38
2016,2,21,10,30,0.0,140.0,3.4,19.0,140.0,127.52,98.99
2016,2,21,10,45,0.0,148.5,3.35,19.5,148.5,135.37,104.86
2016,2,21,11,0,0.0,157.0,3.3,20.0,157.0,143.21,110.72
2016,2,21,11,15,0.0,156.0,3.15,20.0,156.5,141.85,109.42
2016,2,21,11,30,0.0,155.0,3.0,20.0,156.0,140.58,108.24
2016,2,21,11,45,3.5,181.5,2.85,20.5,184.5,169.09,130.64
2016,2,21,12,0,7.0,208.0,2.7,21.0,213.0,197.57,152.66
2016,2,21,12,15,7.0,206.0,2.45,21.0,211.5,194.99,150.4
2016,2,21,12,30,7.0,204.0,2.2,21.0,210.0,192.45,148.26
2016,2,21,12,45,10.5,229.0,1.95,21.0,237.0,218.8,168.71
2016,2,21,13,0,14.0,254.0,1.7,21.0,264.0,244.84,188.61
2016,2,21,13,15,8.5,211.5,1.5,21.0,217.5,198.82,152.76
2016,2,21,13,30,3.0,169.0,1.3,21.0,171.0,154.21,117.91
2016,2,21,13,45,11.5,217.0,1.15,21.0,225.0,204.61,157.55
2016,2,21,14,0,20.0,265.0,1.0,21.0,279.0,254.17,195.53
2016,2,21,14,15,25.0,267.0,0.95,21.0,284.5,257.53,198.05
2016,2,21,14,30,30.0,269.0,0.9,21.0,290.0,265.73,204.46
2016,2,21,14,45,53.5,274.5,0.9,21.0,309.0,280.6,216.24
2016,2,21,15,0,77.0,280.0,0.9,21.0,328.0,292.41,225.4
2016,2,21,15,15,66.5,258.0,0.85,21.0,297.5,260.75,201.15
2016,2,21,15,30,56.0,236.0,0.8,21.0,267.0,230.63,178.14
2016,2,21,15,45,28.0,169.0,0.75,21.0,184.5,158.09,121.95
2016,2,21,16,0,0.0,102.0,0.7,21.0,102.0,89.87,68.29
2016,2,21,16,15,0.0,89.5,0.65,20.5,89.5,78.87,59.81
2016,2,21,16,30,0.0,77.0,0.6,20.0,77.0,67.95,51.13
2016,2,21,16,45,0.0,64.5,0.55,20.0,64.5,57.0,42.18
2016,2,21,17,0,0.0,52.0,0.5,20.0,52.0,45.9,32.97
2016,2,21,17,15,0.0,39.5,0.5,19.5,39.5,34.82,24.98
2016,2,21,17,30,0.0,27.0,0.5,19.0,27.0,23.77,15.15
2016,2,21,17,45,0.0,16.5,0.55,19.0,16.5,14.5,6.78
2016,2,21,18,0,0.0,6.0,0.6,19.0,6.0,5.26,0.0
2016,2,21,18,15,0.0,3.0,0.65,19.0,3.0,2.73,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
