Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,632.89,485.77
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,572.65,438.04
2016,4,2,15,15,912.5,99.5,3.35,21.0,744.0,509.72,386.69
2016,4,2,15,30,900.0,97.0,3.3,21.0,700.0,446.45,333.46
2016,4,2,15,45,884.0,93.5,3.25,21.0,650.5,381.12,277.21
2016,4,2,16,0,868.0,90.0,3.2,21.0,601.0,311.89,216.96
2016,4,2,16,15,845.0,86.5,3.0,20.5,546.5,246.19,160.16
2016,4,2,16,30,822.0,83.0,2.8,20.0,492.0,182.73,107.99
2016,4,2,16,45,790.5,78.5,2.6,20.0,434.0,120.31,64.71
2016,4,2,17,0,759.0,74.0,2.4,20.0,376.0,61.81,48.27
2016,4,2,17,15,712.5,68.5,2.05,18.5,316.5,53.73,41.69
2016,4,2,17,30,666.0,63.0,1.7,17.0,257.0,46.44,35.58
2016,4,2,17,45,592.5,55.0,1.4,16.0,199.5,41.63,31.38
2016,4,2,18,0,519.0,47.0,1.1,15.0,142.0,36.67,26.81
2016,4,2,18,15,391.5,35.5,1.1,14.5,92.0,28.31,18.89
2016,4,2,18,30,264.0,24.0,1.1,14.0,42.0,19.64,8.09
2016,4,2,18,45,132.0,12.0,1.15,13.5,21.0,10.91,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,57.98,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,58.0,184.1,135.33
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,297.68,241.62
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.0,383.77,317.79
2016,4,3,7,30,621.0,58.0,2.4,13.0,213.0,478.52,397.63
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.0,554.82,458.55
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,631.09,515.64
2016,4,3,8,15,769.0,75.5,2.5,16.0,392.0,697.51,561.59
2016,4,3,8,30,806.0,80.0,2.5,17.0,451.0,764.44,606.12
2016,4,3,8,45,832.5,84.0,2.5,18.5,507.5,821.96,641.11
2016,4,3,9,0,859.0,88.0,2.5,20.0,564.0,878.29,674.07
2016,4,3,9,15,878.0,91.0,2.4,20.5,616.5,916.19,695.18
2016,4,3,9,30,897.0,94.0,2.3,21.0,669.0,960.1,720.0
2016,4,3,9,45,911.0,96.5,2.2,21.5,715.5,995.94,738.85
2016,4,3,10,0,925.0,99.0,2.1,22.0,762.0,1028.6,755.32
2016,4,3,10,15,935.5,100.5,2.05,22.0,802.0,1053.19,768.51
2016,4,3,10,30,946.0,102.0,2.0,22.0,842.0,1074.03,779.38
2016,4,3,10,45,953.0,104.0,2.0,22.5,874.5,1087.97,785.17
2016,4,3,11,0,960.0,106.0,2.0,23.0,907.0,1097.8,788.56
2016,4,3,11,15,965.0,107.0,2.05,23.0,931.0,1100.31,789.81
2016,4,3,11,30,970.0,108.0,2.1,23.0,955.0,1098.59,788.66
2016,4,3,11,45,973.0,108.5,2.2,23.5,970.5,1090.1,782.6
2016,4,3,12,0,976.0,109.0,2.3,24.0,986.0,1077.42,774.05
2016,4,3,12,15,977.0,109.5,2.35,24.0,992.0,1058.67,762.67
2016,4,3,12,30,978.0,110.0,2.4,24.0,998.0,1035.92,748.85
2016,4,3,12,45,977.0,110.0,2.5,24.5,995.0,1006.97,730.16
2016,4,3,13,0,976.0,110.0,2.6,25.0,992.0,974.36,709.07
2016,4,3,13,15,973.5,109.5,2.6,25.0,980.0,936.49,684.94
2016,4,3,13,30,971.0,109.0,2.6,25.0,968.0,895.39,658.57
2016,4,3,13,45,967.0,108.0,2.65,25.0,947.5,849.61,629.23
2016,4,3,14,0,963.0,107.0,2.7,25.0,927.0,801.09,597.68
2016,4,3,14,15,956.5,105.5,2.7,25.0,897.5,747.89,560.64
2016,4,3,14,30,950.0,104.0,2.7,25.0,868.0,692.63,520.36
2016,4,3,14,45,941.0,102.5,2.7,25.0,831.0,634.12,476.54
2016,4,3,15,0,932.0,101.0,2.7,25.0,794.0,574.31,430.33
2016,4,3,15,15,919.5,98.5,2.65,24.5,750.5,511.01,380.6
2016,4,3,15,30,907.0,96.0,2.6,24.0,707.0,447.37,328.78
2016,4,3,15,45,891.0,93.0,2.6,24.0,657.0,382.07,273.57
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,317.43,217.8
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,247.21,158.37
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,183.79,107.03
2016,4,3,16,45,799.0,79.5,2.05,23.0,439.0,120.95,64.23
2016,4,3,17,0,768.0,75.0,1.9,23.0,381.0,61.96,47.77
2016,4,3,17,15,721.5,69.0,1.7,21.5,321.5,54.12,41.5
2016,4,3,17,30,675.0,63.0,1.5,20.0,262.0,46.41,35.1
2016,4,3,17,45,602.5,55.5,1.3,19.0,204.0,42.0,31.31
2016,4,3,18,0,530.0,48.0,1.1,18.0,146.0,37.48,27.18
2016,4,3,18,15,403.5,36.5,1.15,17.0,95.5,29.15,19.42
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,20.51,9.04
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,11.37,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,57.44,0.0
2016,4,4,6,45,269.5,27.5,3.55,11.0,60.0,180.83,135.52
2016,4,4,7,0,423.0,42.0,3.8,12.0,103.0,291.06,237.72
2016,4,4,7,15,512.0,52.0,3.8,13.0,159.0,376.98,313.66
2016,4,4,7,30,601.0,62.0,3.8,14.0,215.0,471.45,393.29
2016,4,4,7,45,657.5,68.5,3.85,15.0,274.0,547.51,454.7
2016,4,4,8,0,714.0,75.0,3.9,16.0,333.0,627.18,515.51
2016,4,4,8,15,751.0,80.0,4.05,17.0,392.0,689.47,559.66
2016,4,4,8,30,788.0,85.0,4.2,18.0,451.0,756.25,605.77
2016,4,4,8,45,815.0,89.0,4.35,19.0,507.0,813.48,643.53
2016,4,4,9,0,842.0,93.0,4.5,20.0,563.0,869.58,679.86
2016,4,4,9,15,861.0,96.0,4.35,20.5,615.0,915.67,707.65
2016,4,4,9,30,880.0,99.0,4.2,21.0,667.0,950.05,727.09
2016,4,4,9,45,894.5,101.5,4.1,22.0,713.0,985.83,746.09
2016,4,4,10,0,909.0,104.0,4.0,23.0,759.0,1018.5,762.6
2016,4,4,10,15,919.0,106.0,3.85,23.5,798.5,1042.76,774.42
2016,4,4,10,30,929.0,108.0,3.7,24.0,838.0,1063.31,783.73
2016,4,4,10,45,936.0,109.5,3.55,24.5,869.5,1076.41,788.13
2016,4,4,11,0,943.0,111.0,3.4,25.0,901.0,1085.47,790.01
2016,4,4,11,15,948.0,112.0,3.3,25.5,925.0,1087.86,788.14
2016,4,4,11,30,953.0,113.0,3.2,26.0,949.0,1086.09,783.81
2016,4,4,11,45,955.5,114.0,3.1,26.5,963.5,1077.64,775.42
2016,4,4,12,0,958.0,115.0,3.0,27.0,978.0,1065.07,764.65
2016,4,4,12,15,959.0,115.0,2.9,27.0,984.0,1046.0,751.45
2016,4,4,12,30,960.0,115.0,2.8,27.0,990.0,1023.03,735.93
2016,4,4,12,45,959.5,115.0,2.7,27.5,987.0,994.89,715.81
2016,4,4,13,0,959.0,115.0,2.6,28.0,984.0,963.14,693.55
2016,4,4,13,15,956.0,114.5,2.5,28.0,972.0,925.34,668.82
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,884.41,642.05
2016,4,4,13,45,948.5,113.0,2.35,28.0,939.0,838.92,612.57
2016,4,4,14,0,944.0,112.0,2.3,28.0,918.0,790.79,581.13
2016,4,4,14,15,937.0,110.5,2.2,28.0,889.0,738.11,544.22
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,683.47,504.61
2016,4,4,14,45,921.0,107.0,2.05,28.0,823.0,625.54,461.91
2016,4,4,15,0,912.0,105.0,2.0,28.0,786.0,566.37,416.98
2016,4,4,15,15,899.5,102.5,1.95,28.0,742.5,504.2,368.42
2016,4,4,15,30,887.0,100.0,1.9,28.0,699.0,441.73,318.03
2016,4,4,15,45,870.5,97.0,1.85,28.0,649.5,377.48,264.92
2016,4,4,16,0,854.0,94.0,1.8,28.0,600.0,309.39,207.95
2016,4,4,16,15,831.0,90.5,1.7,27.5,545.5,244.65,154.16
2016,4,4,16,30,808.0,87.0,1.6,27.0,491.0,182.18,104.75
2016,4,4,16,45,777.5,82.0,1.55,26.5,433.5,120.46,63.75
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,62.55,47.64
2016,4,4,17,15,700.5,71.0,1.4,24.5,317.5,50.66,38.0
2016,4,4,17,30,654.0,65.0,1.3,23.0,259.0,47.78,35.83
2016,4,4,17,45,582.5,57.0,1.25,22.0,201.5,43.07,31.82
2016,4,4,18,0,511.0,49.0,1.2,21.0,144.0,38.19,27.44
2016,4,4,18,15,387.5,37.0,1.3,20.0,94.5,29.47,19.45
2016,4,4,18,30,264.0,25.0,1.4,19.0,45.0,20.41,9.18
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.5,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.7,13.0,20.0,89.28,0.0
2016,4,5,6,45,300.5,28.5,3.05,14.0,65.0,196.0,147.48
2016,4,5,7,0,453.0,42.0,3.4,15.0,110.0,306.65,247.88
2016,4,5,7,15,539.5,51.0,3.3,15.5,166.0,391.62,322.35
2016,4,5,7,30,626.0,60.0,3.2,16.0,222.0,484.77,400.16
2016,4,5,7,45,678.5,66.5,3.15,17.0,281.5,559.33,459.02
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,633.5,513.85
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,699.64,559.83
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,766.19,604.54
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,822.03,640.45
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,876.59,674.67
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,913.24,696.55
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,955.87,722.4
2016,4,5,9,45,904.0,98.5,3.75,24.0,720.0,991.36,741.64
2016,4,5,10,0,918.0,101.0,3.8,25.0,766.0,1023.69,758.58
2016,4,5,10,15,928.0,103.0,3.9,25.0,805.5,1048.04,773.52
2016,4,5,10,30,938.0,105.0,4.0,25.0,845.0,1068.65,786.15
2016,4,5,10,45,945.0,106.5,4.15,25.5,877.0,1081.77,792.81
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,1090.82,796.99
2016,4,5,11,15,957.0,109.0,4.4,26.0,932.5,1093.16,798.2
2016,4,5,11,30,962.0,110.0,4.5,26.0,956.0,1091.29,796.88
2016,4,5,11,45,965.0,110.5,4.6,26.5,971.0,1082.71,789.76
2016,4,5,12,0,968.0,111.0,4.7,27.0,986.0,1069.97,780.47
2016,4,5,12,15,968.5,111.5,4.75,27.0,991.5,1050.73,768.16
2016,4,5,12,30,969.0,112.0,4.8,27.0,997.0,1027.56,753.36
2016,4,5,12,45,968.0,111.5,4.9,27.0,994.0,998.23,734.91
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,965.31,713.97
2016,4,5,13,15,964.5,110.5,5.05,27.0,978.5,927.68,689.35
2016,4,5,13,30,962.0,110.0,5.1,27.0,966.0,886.86,662.41
2016,4,5,13,45,956.5,109.5,5.15,27.0,945.0,840.71,631.57
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,792.0,598.62
2016,4,5,14,15,944.0,107.5,5.15,27.0,894.5,739.01,560.09
2016,4,5,14,30,937.0,106.0,5.1,27.0,865.0,684.06,518.67
2016,4,5,14,45,926.5,105.0,5.1,27.0,827.5,625.83,473.93
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,566.48,427.05
2016,4,5,15,15,903.5,101.5,5.0,26.5,746.0,504.12,377.06
2016,4,5,15,30,891.0,99.0,4.9,26.0,702.0,441.46,325.2
2016,4,5,15,45,756.5,129.5,4.8,26.0,616.0,357.85,257.9
2016,4,5,16,0,622.0,160.0,4.7,26.0,530.0,295.05,207.66
2016,4,5,16,15,716.0,123.0,4.5,25.5,512.0,241.43,158.51
2016,4,5,16,30,810.0,86.0,4.3,25.0,494.0,180.78,105.03
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,119.62,64.01
2016,4,5,17,0,744.0,78.0,4.0,24.0,378.0,62.59,48.12
2016,4,5,17,15,697.5,72.0,3.55,23.0,319.0,51.31,38.8
2016,4,5,17,30,651.0,66.0,3.1,22.0,260.0,48.47,36.57
2016,4,5,17,45,577.0,58.0,2.7,21.0,202.5,43.78,32.57
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,38.94,28.21
2016,4,5,18,15,381.5,38.0,2.3,19.5,95.5,30.27,20.19
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,21.25,10.13
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,7.5,6.37,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,15.0,28.19,0.0
2016,4,6,6,45,122.5,37.5,3.0,15.5,54.5,115.09,85.59
2016,4,6,7,0,216.0,61.0,3.2,16.0,94.0,197.23,158.52
2016,4,6,7,15,136.0,83.0,3.45,16.5,106.5,178.01,145.03
2016,4,6,7,30,56.0,105.0,3.7,17.0,119.0,148.26,120.12
2016,4,6,7,45,84.5,128.5,4.0,17.5,156.5,194.02,158.72
2016,4,6,8,0,113.0,152.0,4.3,18.0,194.0,254.57,208.43
2016,4,6,8,15,145.0,177.5,4.65,18.5,240.5,311.08,254.0
2016,4,6,8,30,177.0,203.0,5.0,19.0,287.0,369.65,300.35
2016,4,6,8,45,479.0,155.5,5.4,20.0,418.5,604.44,488.82
2016,4,6,9,0,781.0,108.0,5.8,21.0,550.0,833.7,659.24
2016,4,6,9,15,803.5,111.5,5.95,21.0,602.0,881.59,691.68
2016,4,6,9,30,826.0,115.0,6.1,21.0,654.0,927.44,723.32
2016,4,6,9,45,594.5,216.5,6.25,21.5,618.0,835.21,653.18
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,712.74,554.99
2016,4,6,10,15,633.5,217.5,6.35,22.0,707.5,898.56,696.76
2016,4,6,10,30,904.0,117.0,6.3,22.0,833.0,1047.28,799.45
2016,4,6,10,45,692.5,226.5,6.3,22.5,787.5,974.12,744.74
2016,4,6,11,0,481.0,336.0,6.3,23.0,742.0,867.36,661.57
2016,4,6,11,15,716.5,226.5,6.2,23.0,849.5,992.38,754.52
2016,4,6,11,30,952.0,117.0,6.1,23.0,957.0,1087.8,818.28
2016,4,6,11,45,965.5,113.0,6.05,23.5,977.0,1084.97,813.22
2016,4,6,12,0,979.0,109.0,6.0,24.0,997.0,1077.84,805.99
2016,4,6,12,15,982.0,109.5,5.9,24.0,1005.0,1060.75,793.45
2016,4,6,12,30,985.0,110.0,5.8,24.0,1013.0,1039.59,778.34
2016,4,6,12,45,994.0,105.5,5.75,24.5,1013.5,1015.02,759.86
2016,4,6,13,0,1003.0,101.0,5.7,25.0,1014.0,986.27,738.69
2016,4,6,13,15,1000.5,100.0,5.6,25.0,1002.0,947.02,711.56
2016,4,6,13,30,998.0,99.0,5.5,25.0,990.0,904.46,682.16
2016,4,6,13,45,999.0,95.5,5.45,25.5,970.5,859.12,649.69
2016,4,6,14,0,1000.0,92.0,5.4,26.0,951.0,810.57,614.93
2016,4,6,14,15,993.5,91.0,5.35,25.5,921.0,756.23,576.98
2016,4,6,14,30,987.0,90.0,5.3,25.0,891.0,699.73,535.13
2016,4,6,14,45,963.5,96.5,5.25,25.0,850.0,638.3,487.22
2016,4,6,15,0,940.0,103.0,5.2,25.0,809.0,576.83,438.05
2016,4,6,15,15,927.5,100.5,5.05,25.0,764.0,513.12,385.71
2016,4,6,15,30,915.0,98.0,4.9,25.0,719.0,449.08,331.66
2016,4,6,15,45,904.5,93.0,4.8,25.0,670.0,383.59,275.23
2016,4,6,16,0,894.0,88.0,4.7,25.0,621.0,318.13,217.92
2016,4,6,16,15,871.5,84.5,4.4,24.5,565.5,246.25,156.74
2016,4,6,16,30,849.0,81.0,4.1,24.0,510.0,181.4,104.24
2016,4,6,16,45,823.5,75.5,3.8,23.5,452.0,117.19,60.79
2016,4,6,17,0,798.0,70.0,3.5,23.0,394.0,56.1,42.75
2016,4,6,17,15,754.0,65.0,2.95,22.0,333.5,50.8,38.53
2016,4,6,17,30,710.0,60.0,2.4,21.0,273.0,48.18,36.48
2016,4,6,17,45,643.5,53.0,1.9,20.0,214.5,43.64,32.61
2016,4,6,18,0,577.0,46.0,1.4,19.0,156.0,35.7,25.56
2016,4,6,18,15,455.5,35.5,1.35,18.0,104.0,28.15,18.58
2016,4,6,18,30,334.0,25.0,1.3,17.0,52.0,20.35,9.88
2016,4,6,18,45,167.0,12.5,1.3,16.5,26.0,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.5,10.5,9.55,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,21.09,0.0
2016,4,7,6,45,121.5,38.0,2.85,14.5,57.0,114.51,86.28
2016,4,7,7,0,243.0,55.0,3.2,16.0,93.0,212.45,171.32
2016,4,7,7,15,287.5,74.0,3.25,16.5,137.5,272.88,224.3
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,337.47,278.92
2016,4,7,7,45,363.0,109.5,3.4,18.0,228.0,393.69,324.23
2016,4,7,8,0,394.0,126.0,3.5,19.0,274.0,451.89,369.32
2016,4,7,8,15,370.0,154.5,3.65,20.0,310.5,483.43,391.07
2016,4,7,8,30,346.0,183.0,3.8,21.0,347.0,496.13,397.95
2016,4,7,8,45,608.0,138.0,4.0,22.0,468.0,700.74,553.73
2016,4,7,9,0,870.0,93.0,4.2,23.0,589.0,894.37,688.09
2016,4,7,9,15,739.0,142.5,4.2,23.5,589.5,863.89,661.89
2016,4,7,9,30,608.0,192.0,4.2,24.0,590.0,814.71,624.29
2016,4,7,9,45,534.5,236.5,4.2,25.0,604.5,799.41,607.76
2016,4,7,10,0,461.0,281.0,4.2,26.0,619.0,784.01,590.97
2016,4,7,10,15,708.5,192.0,4.15,26.0,741.5,945.47,705.15
2016,4,7,10,30,956.0,103.0,4.1,26.0,864.0,1083.66,794.1
2016,4,7,10,45,959.5,106.0,4.1,26.5,894.5,1094.86,797.44
2016,4,7,11,0,963.0,109.0,4.1,27.0,925.0,1101.85,799.22
2016,4,7,11,15,967.0,110.0,4.1,27.5,948.0,1102.97,797.4
2016,4,7,11,30,971.0,111.0,4.1,28.0,971.0,1099.87,793.09
2016,4,7,11,45,955.0,123.0,4.1,28.5,980.0,1083.87,780.72
2016,4,7,12,0,939.0,135.0,4.1,29.0,989.0,1063.71,765.95
2016,4,7,12,15,787.0,228.5,4.0,29.0,947.0,1008.25,729.35
2016,4,7,12,30,635.0,322.0,3.9,29.0,905.0,930.59,675.13
2016,4,7,12,45,588.5,345.5,3.85,29.0,884.5,888.36,645.91
2016,4,7,13,0,542.0,369.0,3.8,29.0,864.0,844.55,615.24
2016,4,7,13,15,527.5,367.5,3.65,29.0,844.5,805.23,587.99
2016,4,7,13,30,513.0,366.0,3.5,29.0,825.0,765.03,559.93
2016,4,7,13,45,554.0,337.5,3.4,29.0,823.0,743.0,545.46
2016,4,7,14,0,595.0,309.0,3.3,29.0,821.0,716.26,527.26
2016,4,7,14,15,529.5,316.5,3.15,29.0,761.0,644.08,475.39
2016,4,7,14,30,464.0,324.0,3.0,29.0,701.0,576.56,426.4
2016,4,7,14,45,498.5,295.5,2.9,29.0,685.0,541.52,400.9
2016,4,7,15,0,533.0,267.0,2.8,29.0,669.0,502.2,371.19
2016,4,7,15,15,679.5,193.0,2.65,28.5,675.5,472.68,347.59
2016,4,7,15,30,826.0,119.0,2.5,28.0,682.0,427.43,309.38
2016,4,7,15,45,787.0,119.5,2.4,28.0,625.0,361.59,255.39
2016,4,7,16,0,748.0,120.0,2.3,28.0,568.0,295.0,200.47
2016,4,7,16,15,759.5,111.0,2.1,27.5,530.0,239.14,152.66
2016,4,7,16,30,771.0,102.0,1.9,27.0,492.0,181.35,105.73
2016,4,7,16,45,734.0,97.0,1.75,27.0,434.0,121.14,66.13
2016,4,7,17,0,697.0,92.0,1.6,27.0,376.0,65.6,49.98
2016,4,7,17,15,648.5,85.0,1.45,25.5,317.5,60.72,46.38
2016,4,7,17,30,600.0,78.0,1.3,24.0,259.0,57.61,44.1
2016,4,7,17,45,525.0,68.0,1.2,23.0,202.0,51.72,39.14
2016,4,7,18,0,450.0,58.0,1.1,22.0,145.0,45.6,33.72
2016,4,7,18,15,334.5,43.5,1.15,21.0,96.0,34.96,24.11
2016,4,7,18,30,219.0,29.0,1.2,20.0,47.0,22.74,11.77
2016,4,7,18,45,109.5,14.5,1.25,19.5,23.5,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,22.06,0.12
2016,4,8,6,45,144.0,40.5,3.6,13.5,63.5,128.04,98.14
2016,4,8,7,0,288.0,59.0,3.8,14.0,105.0,240.52,196.16
2016,4,8,7,15,367.5,74.0,4.05,14.5,158.0,318.24,264.29
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,404.02,337.23
2016,4,8,7,45,395.5,112.0,4.55,16.0,238.0,418.42,348.18
2016,4,8,8,0,344.0,135.0,4.8,17.0,265.0,411.94,341.39
2016,4,8,8,15,427.5,142.0,5.1,17.5,329.5,512.84,422.1
2016,4,8,8,30,511.0,149.0,5.4,18.0,394.0,605.13,494.02
2016,4,8,8,45,533.0,161.0,5.7,19.0,442.5,656.09,530.62
2016,4,8,9,0,555.0,173.0,6.0,20.0,491.0,706.55,566.24
2016,4,8,9,15,525.0,202.5,5.95,20.5,525.0,728.71,578.62
2016,4,8,9,30,495.0,232.0,5.9,21.0,559.0,746.25,587.5
2016,4,8,9,45,501.5,248.0,5.85,21.5,598.0,779.87,609.15
2016,4,8,10,0,508.0,264.0,5.8,22.0,637.0,811.28,628.84
2016,4,8,10,15,429.0,313.5,5.7,22.5,640.0,790.64,608.15
2016,4,8,10,30,350.0,363.0,5.6,23.0,643.0,750.75,574.39
2016,4,8,10,45,324.0,386.5,5.5,23.5,653.0,748.39,569.38
2016,4,8,11,0,298.0,410.0,5.4,24.0,663.0,743.71,562.68
2016,4,8,11,15,276.0,427.5,5.3,24.0,667.0,734.68,554.37
2016,4,8,11,30,254.0,445.0,5.2,24.0,671.0,723.96,544.99
2016,4,8,11,45,337.5,420.5,5.1,24.5,725.5,773.61,580.74
2016,4,8,12,0,421.0,396.0,5.0,25.0,780.0,830.97,620.57
2016,4,8,12,15,331.5,432.5,4.8,25.0,736.5,757.13,565.08
2016,4,8,12,30,242.0,469.0,4.6,25.0,693.0,684.29,510.63
2016,4,8,12,45,287.0,458.0,4.45,25.5,722.0,711.87,529.61
2016,4,8,13,0,332.0,447.0,4.3,26.0,751.0,725.06,538.23
2016,4,8,13,15,225.5,450.5,4.2,26.0,656.0,613.13,456.95
2016,4,8,13,30,119.0,454.0,4.1,26.0,561.0,516.11,385.34
2016,4,8,13,45,119.0,443.0,4.0,26.0,548.5,495.27,370.7
2016,4,8,14,0,119.0,432.0,3.9,26.0,536.0,474.29,355.58
2016,4,8,14,15,106.5,413.5,3.9,26.0,504.0,436.36,327.98
2016,4,8,14,30,94.0,395.0,3.9,26.0,472.0,402.96,303.53
2016,4,8,14,45,185.0,375.5,3.9,26.0,518.0,428.64,323.52
2016,4,8,15,0,276.0,356.0,3.9,26.0,564.0,442.45,333.42
2016,4,8,15,15,190.0,337.5,3.9,25.5,477.5,368.4,278.3
2016,4,8,15,30,104.0,319.0,3.9,25.0,391.0,306.09,232.23
2016,4,8,15,45,227.5,283.5,3.95,25.0,425.0,305.83,229.37
2016,4,8,16,0,351.0,248.0,4.0,25.0,459.0,289.34,211.59
2016,4,8,16,15,515.5,185.5,3.9,24.5,464.0,245.6,169.64
2016,4,8,16,30,680.0,123.0,3.8,24.0,469.0,183.99,113.41
2016,4,8,16,45,643.0,116.5,3.75,23.5,413.5,128.49,76.53
2016,4,8,17,0,606.0,110.0,3.7,23.0,358.0,77.82,61.31
2016,4,8,17,15,555.5,100.5,3.3,22.0,301.5,72.35,57.09
2016,4,8,17,30,505.0,91.0,2.9,21.0,245.0,67.83,53.51
2016,4,8,17,45,423.0,80.0,2.5,20.0,190.0,59.32,46.25
2016,4,8,18,0,341.0,69.0,2.1,19.0,135.0,52.12,39.83
2016,4,8,18,15,241.5,50.0,2.05,18.5,89.0,38.41,27.35
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,24.18,13.25
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,13.5,2.0,1.82,0.0
2016,4,9,6,30,0.0,4.0,2.3,14.0,4.0,3.5,0.0
2016,4,9,6,45,0.0,12.0,2.55,14.5,12.0,10.54,2.98
2016,4,9,7,0,0.0,20.0,2.8,15.0,20.0,17.58,9.21
2016,4,9,7,15,0.0,30.0,2.85,15.5,30.0,26.41,16.89
2016,4,9,7,30,0.0,40.0,2.9,16.0,40.0,35.26,24.48
2016,4,9,7,45,0.0,51.0,2.95,16.5,51.0,45.01,32.68
2016,4,9,8,0,0.0,62.0,3.0,17.0,62.0,54.78,40.75
2016,4,9,8,15,0.0,42.5,3.2,17.5,42.5,37.5,26.01
2016,4,9,8,30,0.0,23.0,3.4,18.0,23.0,20.27,11.4
2016,4,9,8,45,44.0,139.5,3.6,18.5,164.5,173.54,139.12
2016,4,9,9,0,88.0,256.0,3.8,19.0,306.0,342.06,272.94
2016,4,9,9,15,44.0,154.0,3.9,19.5,179.0,189.57,150.1
2016,4,9,9,30,0.0,52.0,4.0,20.0,52.0,46.03,32.12
2016,4,9,9,45,15.5,173.5,4.15,20.5,185.0,173.11,134.92
2016,4,9,10,0,31.0,295.0,4.3,21.0,318.0,325.65,253.42
2016,4,9,10,15,21.0,265.5,4.35,21.5,282.0,267.64,207.18
2016,4,9,10,30,11.0,236.0,4.4,22.0,246.0,228.02,175.53
2016,4,9,10,45,8.5,210.0,4.5,22.5,218.0,200.1,153.29
2016,4,9,11,0,6.0,184.0,4.6,23.0,190.0,172.77,131.52
2016,4,9,11,15,3.0,130.0,4.6,23.0,133.0,119.65,89.71
2016,4,9,11,30,0.0,76.0,4.6,23.0,76.0,67.65,48.44
2016,4,9,11,45,1.5,114.0,4.7,23.5,115.5,103.51,76.72
2016,4,9,12,0,3.0,152.0,4.8,24.0,155.0,139.5,104.72
2016,4,9,12,15,57.5,310.5,4.85,24.0,364.0,348.77,266.78
2016,4,9,12,30,112.0,469.0,4.9,24.0,573.0,550.72,415.98
2016,4,9,12,45,177.5,468.0,4.95,24.5,632.0,611.68,460.22
2016,4,9,13,0,243.0,467.0,5.0,25.0,691.0,656.79,493.01
2016,4,9,13,15,538.0,320.0,5.0,25.0,806.5,768.58,579.96
2016,4,9,13,30,833.0,173.0,5.0,25.0,922.0,842.11,636.67
2016,4,9,13,45,586.0,290.0,5.05,25.0,811.5,722.65,547.15
2016,4,9,14,0,339.0,407.0,5.1,25.0,701.0,612.58,463.06
2016,4,9,14,15,275.0,406.5,5.1,25.0,640.0,546.4,414.12
2016,4,9,14,30,211.0,406.0,5.1,25.0,579.0,484.84,367.97
2016,4,9,14,45,229.5,384.5,5.15,25.0,564.5,460.5,350.12
2016,4,9,15,0,248.0,363.0,5.2,25.0,550.0,434.09,330.07
2016,4,9,15,15,495.0,259.5,5.2,25.0,607.0,440.7,333.44
2016,4,9,15,30,742.0,156.0,5.2,25.0,664.0,419.82,311.81
2016,4,9,15,45,721.5,151.0,5.2,25.0,616.0,359.72,260.84
2016,4,9,16,0,701.0,146.0,5.2,25.0,568.0,301.31,210.73
2016,4,9,16,15,673.5,140.0,5.05,24.5,516.0,242.64,161.56
2016,4,9,16,30,646.0,134.0,4.9,24.0,464.0,187.1,117.53
2016,4,9,16,45,613.0,125.0,4.8,23.5,409.5,132.2,80.77
2016,4,9,17,0,580.0,116.0,4.7,23.0,355.0,81.67,64.61
2016,4,9,17,15,529.5,106.5,4.4,22.5,299.0,75.69,59.85
2016,4,9,17,30,479.0,97.0,4.1,22.0,243.0,70.38,55.5
2016,4,9,17,45,410.0,83.5,3.8,22.0,190.0,61.79,48.0
2016,4,9,18,0,341.0,70.0,3.5,22.0,137.0,52.83,39.94
2016,4,9,18,15,238.0,52.0,3.55,21.5,91.0,39.91,28.28
2016,4,9,18,30,135.0,34.0,3.6,21.0,45.0,27.24,15.63
2016,4,9,18,45,67.5,17.0,3.65,20.5,22.5,15.46,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,21.41,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,61.6,25.26
2016,4,10,6,45,171.5,43.5,4.05,16.5,68.5,143.83,110.71
2016,4,10,7,0,279.0,64.0,4.2,17.0,111.0,241.76,195.56
2016,4,10,7,15,360.0,78.5,4.5,17.5,163.5,319.31,262.78
2016,4,10,7,30,441.0,93.0,4.8,18.0,216.0,405.06,334.93
2016,4,10,7,45,220.5,72.5,5.15,18.5,134.0,250.96,208.06
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,45.9,32.9
2016,4,10,8,15,0.0,81.5,5.65,19.5,81.5,72.23,54.66
2016,4,10,8,30,0.0,111.0,5.8,20.0,111.0,100.28,77.41
2016,4,10,8,45,0.0,132.5,5.95,21.0,132.5,120.67,93.38
2016,4,10,9,0,0.0,154.0,6.1,22.0,154.0,141.07,109.1
2016,4,10,9,15,1.0,162.0,6.1,22.5,162.5,149.07,114.94
2016,4,10,9,30,2.0,170.0,6.1,23.0,171.0,157.19,120.85
2016,4,10,9,45,18.0,236.0,6.15,23.5,249.0,236.88,183.54
2016,4,10,10,0,34.0,302.0,6.2,24.0,327.0,335.83,259.47
2016,4,10,10,15,20.0,244.5,6.2,24.5,260.0,245.79,188.77
2016,4,10,10,30,6.0,187.0,6.2,25.0,193.0,175.99,133.58
2016,4,10,10,45,111.0,308.5,6.2,25.5,404.0,431.3,331.68
2016,4,10,11,0,216.0,430.0,6.2,26.0,615.0,663.87,502.44
2016,4,10,11,15,346.0,401.0,6.2,26.0,706.5,775.91,584.91
2016,4,10,11,30,476.0,372.0,6.2,26.0,798.0,882.61,662.12
2016,4,10,11,45,301.0,420.5,6.2,26.0,691.5,735.64,553.02
2016,4,10,12,0,126.0,469.0,6.2,26.0,585.0,590.44,443.47
2016,4,10,12,15,134.0,463.0,6.1,25.5,587.5,584.45,440.39
2016,4,10,12,30,142.0,457.0,6.0,25.0,590.0,577.56,436.25
2016,4,10,12,45,81.0,392.0,5.95,25.0,467.5,440.49,334.21
2016,4,10,13,0,20.0,327.0,5.9,25.0,345.0,312.38,236.8
2016,4,10,13,15,22.5,337.5,5.7,25.0,358.0,322.11,244.37
2016,4,10,13,30,25.0,348.0,5.5,25.0,371.0,336.82,255.42
2016,4,10,13,45,73.5,392.0,5.3,25.0,457.0,409.32,310.73
2016,4,10,14,0,122.0,436.0,5.1,25.0,543.0,478.63,362.36
2016,4,10,14,15,62.0,295.0,5.25,25.0,349.5,303.02,230.9
2016,4,10,14,30,2.0,154.0,5.4,25.0,156.0,137.59,103.14
2016,4,10,14,45,27.0,244.5,5.6,25.5,265.5,229.06,174.46
2016,4,10,15,0,52.0,335.0,5.8,26.0,375.0,312.6,238.01
2016,4,10,15,15,81.5,329.0,5.85,26.0,387.5,313.93,238.95
2016,4,10,15,30,111.0,323.0,5.9,26.0,400.0,311.27,236.5
2016,4,10,15,45,68.0,276.5,5.95,26.0,322.5,250.62,190.51
2016,4,10,16,0,25.0,230.0,6.0,26.0,245.0,201.2,153.47
2016,4,10,16,15,307.0,188.5,5.9,25.5,347.0,208.54,148.83
2016,4,10,16,30,589.0,147.0,5.8,25.0,449.0,188.77,121.0
2016,4,10,16,45,297.5,143.5,5.7,25.0,296.0,127.73,87.73
2016,4,10,17,0,6.0,140.0,5.6,25.0,143.0,116.29,93.36
2016,4,10,17,15,194.0,126.5,5.3,24.5,187.0,92.39,73.57
2016,4,10,17,30,382.0,113.0,5.0,24.0,231.0,81.31,64.39
2016,4,10,17,45,304.0,97.0,4.7,23.5,179.0,73.64,57.87
2016,4,10,18,0,226.0,81.0,4.4,23.0,127.0,62.03,47.66
2016,4,10,18,15,148.0,57.0,4.35,22.5,83.5,44.52,32.07
2016,4,10,18,30,70.0,33.0,4.3,22.0,40.0,27.22,15.75
2016,4,10,18,45,35.0,16.5,4.25,21.5,20.0,15.01,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.91,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.75,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,4.82,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,7.9,0.91
2016,4,11,7,15,0.0,13.5,4.25,20.5,13.5,11.86,4.29
2016,4,11,7,30,0.0,18.0,4.5,21.0,18.0,15.83,7.64
2016,4,11,7,45,161.0,81.0,4.8,21.5,144.0,207.23,169.46
2016,4,11,8,0,322.0,144.0,5.1,22.0,270.0,406.26,330.68
2016,4,11,8,15,341.5,165.5,5.1,22.5,317.0,458.75,370.09
2016,4,11,8,30,361.0,187.0,5.1,23.0,364.0,511.6,409.13
2016,4,11,8,45,507.0,171.0,5.1,24.0,450.5,644.92,509.52
2016,4,11,9,0,653.0,155.0,5.1,25.0,537.0,779.34,605.39
2016,4,11,9,15,677.0,160.5,4.95,25.5,586.0,826.73,634.68
2016,4,11,9,30,701.0,166.0,4.8,26.0,635.0,872.51,662.58
2016,4,11,9,45,741.5,158.0,4.7,26.5,683.5,917.03,689.32
2016,4,11,10,0,782.0,150.0,4.6,27.0,732.0,953.47,710.07
2016,4,11,10,15,795.0,153.0,4.35,27.5,770.5,979.31,722.96
2016,4,11,10,30,808.0,156.0,4.1,28.0,809.0,1001.86,733.57
2016,4,11,10,45,830.5,150.5,3.9,28.5,843.0,1021.45,742.39
2016,4,11,11,0,853.0,145.0,3.7,29.0,877.0,1037.44,748.78
2016,4,11,11,15,860.0,146.0,3.45,29.0,900.5,1028.77,740.43
2016,4,11,11,30,867.0,147.0,3.2,29.0,924.0,1028.53,737.75
2016,4,11,11,45,879.0,143.0,3.0,29.5,941.5,1024.54,731.57
2016,4,11,12,0,891.0,139.0,2.8,30.0,959.0,1016.66,723.03
2016,4,11,12,15,893.5,139.0,2.65,30.0,965.0,999.55,710.71
2016,4,11,12,30,896.0,139.0,2.5,30.0,971.0,978.8,696.25
2016,4,11,12,45,599.0,297.5,2.45,30.5,853.0,848.05,607.72
2016,4,11,13,0,302.0,456.0,2.4,31.0,735.0,704.2,504.24
2016,4,11,13,15,603.5,293.0,2.35,31.0,841.0,796.37,573.87
2016,4,11,13,30,905.0,130.0,2.3,31.0,947.0,852.25,613.36
2016,4,11,13,45,906.0,125.5,2.3,31.5,928.5,809.61,584.28
2016,4,11,14,0,907.0,121.0,2.3,32.0,910.0,764.11,553.79
2016,4,11,14,15,901.0,119.5,2.25,32.0,882.0,713.84,518.7
2016,4,11,14,30,895.0,118.0,2.2,32.0,854.0,661.64,481.42
2016,4,11,14,45,886.0,116.5,2.2,32.0,818.0,606.06,440.97
2016,4,11,15,0,877.0,115.0,2.2,32.0,782.0,549.34,398.39
2016,4,11,15,15,864.5,112.5,2.15,31.5,739.5,489.33,352.62
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,425.79,302.69
2016,4,11,15,45,842.0,104.0,2.05,31.0,649.5,362.82,250.99
2016,4,11,16,0,832.0,98.0,2.0,31.0,602.0,300.05,198.47
2016,4,11,16,15,809.5,94.5,1.85,30.5,548.5,237.22,146.92
2016,4,11,16,30,787.0,91.0,1.7,30.0,495.0,176.63,100.03
2016,4,11,16,45,759.5,85.0,1.55,29.5,439.5,116.2,61.24
2016,4,11,17,0,732.0,79.0,1.4,29.0,384.0,59.57,44.48
2016,4,11,17,15,687.5,73.5,1.2,28.5,325.5,51.9,38.34
2016,4,11,17,30,643.0,68.0,1.0,28.0,267.0,49.51,36.49
2016,4,11,17,45,574.0,60.0,0.8,27.5,210.5,44.91,32.64
2016,4,11,18,0,505.0,52.0,0.6,27.0,154.0,40.14,28.45
2016,4,11,18,15,391.0,40.5,0.5,26.5,104.0,32.0,21.17
2016,4,11,18,30,277.0,29.0,0.4,26.0,54.0,23.54,12.79
2016,4,11,18,45,138.5,14.5,0.35,25.5,27.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,33.03,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,98.49,57.12
2016,4,12,6,45,231.0,43.0,3.75,13.5,76.5,179.16,141.43
2016,4,12,7,0,336.0,61.0,3.8,14.0,120.0,266.98,219.01
2016,4,12,7,15,248.5,86.0,3.7,14.5,138.5,253.17,210.13
2016,4,12,7,30,161.0,111.0,3.6,15.0,157.0,228.47,189.64
2016,4,12,7,45,80.5,100.0,3.5,15.5,123.0,164.48,135.14
2016,4,12,8,0,0.0,89.0,3.4,16.0,89.0,80.02,62.06
2016,4,12,8,15,0.0,104.0,3.45,16.5,104.0,94.01,73.45
2016,4,12,8,30,0.0,119.0,3.5,17.0,119.0,108.0,84.58
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,100.14,77.61
2016,4,12,9,0,0.0,104.0,3.7,18.0,104.0,92.76,71.15
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,101.07,77.55
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,109.39,83.88
2016,4,12,9,45,0.0,115.0,3.7,19.5,115.0,102.79,78.17
2016,4,12,10,0,0.0,108.0,3.7,20.0,108.0,96.33,72.63
2016,4,12,10,15,0.0,113.5,3.65,20.5,113.5,101.42,76.41
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,106.5,80.15
2016,4,12,10,45,9.0,210.0,3.55,21.5,218.0,200.42,154.08
2016,4,12,11,0,18.0,301.0,3.5,22.0,317.0,296.21,227.16
2016,4,12,11,15,9.0,178.5,3.5,22.0,186.5,170.38,129.75
2016,4,12,11,30,0.0,56.0,3.5,22.0,56.0,49.82,34.35
2016,4,12,11,45,0.0,60.5,3.5,22.5,60.5,53.86,37.53
2016,4,12,12,0,0.0,65.0,3.5,23.0,65.0,57.89,40.63
2016,4,12,12,15,0.0,75.0,3.5,23.0,75.0,66.86,47.73
2016,4,12,12,30,0.0,85.0,3.5,23.0,85.0,75.83,54.82
2016,4,12,12,45,0.0,108.0,3.55,23.0,108.0,96.45,71.09
2016,4,12,13,0,0.0,131.0,3.6,23.0,131.0,117.03,87.26
2016,4,12,13,15,13.0,241.5,3.65,23.0,253.0,227.08,173.02
2016,4,12,13,30,26.0,352.0,3.7,23.0,375.0,340.68,259.14
2016,4,12,13,45,31.0,359.5,3.75,23.5,387.0,347.16,263.43
2016,4,12,14,0,36.0,367.0,3.8,24.0,399.0,352.75,267.37
2016,4,12,14,15,23.0,297.5,3.85,24.0,318.0,278.71,211.81
2016,4,12,14,30,10.0,228.0,3.9,24.0,237.0,207.01,157.27
2016,4,12,14,45,5.0,157.5,4.0,24.0,162.0,141.91,107.04
2016,4,12,15,0,0.0,87.0,4.1,24.0,87.0,77.26,56.25
2016,4,12,15,15,0.5,122.0,4.1,23.5,122.5,108.04,81.05
2016,4,12,15,30,1.0,157.0,4.1,23.0,158.0,137.9,105.08
2016,4,12,15,45,0.5,123.5,4.1,23.0,124.0,108.85,82.23
2016,4,12,16,0,0.0,90.0,4.1,23.0,90.0,79.77,59.18
2016,4,12,16,15,7.0,136.0,4.05,22.5,140.0,119.55,91.34
2016,4,12,16,30,14.0,182.0,4.0,22.0,190.0,154.62,119.69
2016,4,12,16,45,7.0,132.0,3.95,22.0,136.0,113.17,86.99
2016,4,12,17,0,0.0,82.0,3.9,22.0,82.0,72.22,56.75
2016,4,12,17,15,0.0,69.0,3.75,21.5,69.0,61.0,47.4
2016,4,12,17,30,0.0,56.0,3.6,21.0,56.0,49.45,37.57
