Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,88.49,27.04
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,188.28,142.83
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.0,268.87,213.88
2016,4,23,7,0,522.0,56.0,1.3,17.0,170.0,361.01,291.34
2016,4,23,7,15,587.0,63.5,1.2,17.5,227.0,435.88,352.31
2016,4,23,7,30,652.0,71.0,1.1,18.0,284.0,516.09,414.22
2016,4,23,7,45,695.5,76.5,1.0,19.0,342.5,583.98,462.8
2016,4,23,8,0,739.0,82.0,0.9,20.0,401.0,650.98,507.36
2016,4,23,8,15,768.5,86.5,1.0,20.5,457.5,710.63,546.99
2016,4,23,8,30,798.0,91.0,1.1,21.0,514.0,770.04,585.54
2016,4,23,8,45,818.0,95.5,1.25,22.0,567.5,820.79,616.84
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,869.85,646.47
2016,4,23,9,15,854.0,103.0,1.45,23.0,670.0,911.49,672.03
2016,4,23,9,30,870.0,106.0,1.5,23.0,719.0,941.49,689.93
2016,4,23,9,45,880.0,109.5,1.55,23.5,762.0,972.23,707.05
2016,4,23,10,0,890.0,113.0,1.6,24.0,805.0,999.69,721.98
2016,4,23,10,15,899.0,115.0,1.6,24.0,842.0,1021.06,733.77
2016,4,23,10,30,908.0,117.0,1.6,24.0,879.0,1038.79,743.41
2016,4,23,10,45,912.5,119.5,1.65,24.5,907.5,1048.74,747.65
2016,4,23,11,0,917.0,122.0,1.7,25.0,936.0,1054.74,749.65
2016,4,23,11,15,921.0,123.0,1.7,25.0,957.5,1054.73,748.82
2016,4,23,11,30,925.0,124.0,1.7,25.0,979.0,1050.73,745.74
2016,4,23,11,45,927.0,124.5,1.7,25.5,992.0,1040.31,737.41
2016,4,23,12,0,929.0,125.0,1.7,26.0,1005.0,1026.02,726.91
2016,4,23,12,15,929.5,125.5,1.7,26.0,1009.0,1006.52,714.75
2016,4,23,12,30,930.0,126.0,1.7,26.0,1013.0,983.4,700.43
2016,4,23,12,45,927.5,126.5,1.75,26.0,1008.0,954.09,682.89
2016,4,23,13,0,925.0,127.0,1.8,26.0,1003.0,921.58,663.24
2016,4,23,13,15,922.0,126.5,1.85,26.0,990.0,884.7,640.62
2016,4,23,13,30,919.0,126.0,1.9,26.0,977.0,844.95,615.91
2016,4,23,13,45,913.0,126.0,1.95,26.0,955.5,800.68,587.89
2016,4,23,14,0,907.0,126.0,2.0,26.0,934.0,754.11,557.05
2016,4,23,14,15,900.5,124.5,2.1,26.0,905.0,703.85,522.13
2016,4,23,14,30,894.0,123.0,2.2,26.0,876.0,651.77,484.76
2016,4,23,14,45,884.5,121.0,2.3,26.0,839.5,596.05,443.47
2016,4,23,15,0,875.0,119.0,2.4,26.0,803.0,539.3,399.93
2016,4,23,15,15,862.5,116.5,2.45,25.5,760.0,480.05,353.54
2016,4,23,15,30,850.0,114.0,2.5,25.0,717.0,416.83,302.5
2016,4,23,15,45,835.0,110.0,2.6,25.0,669.0,354.8,250.32
2016,4,23,16,0,820.0,106.0,2.7,25.0,621.0,293.57,197.94
2016,4,23,16,15,797.0,102.0,2.65,24.5,567.5,231.87,146.38
2016,4,23,16,30,774.0,98.0,2.6,24.0,514.0,172.51,100.06
2016,4,23,16,45,744.0,93.0,2.55,24.0,457.5,114.52,63.43
2016,4,23,17,0,714.0,88.0,2.5,24.0,401.0,59.45,45.32
2016,4,23,17,15,671.0,82.0,2.3,23.0,343.5,57.11,43.71
2016,4,23,17,30,628.0,76.0,2.1,22.0,286.0,54.64,41.88
2016,4,23,17,45,563.0,68.5,1.9,21.5,230.0,50.74,38.61
2016,4,23,18,0,498.0,61.0,1.7,21.0,174.0,46.71,35.05
2016,4,23,18,15,400.5,49.0,1.65,20.0,123.5,38.47,27.66
2016,4,23,18,30,303.0,37.0,1.6,19.0,73.0,29.87,19.59
2016,4,23,18,45,151.5,18.5,1.6,18.5,36.5,14.72,2.66
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,51.0,21.5,1.9,15.5,27.0,49.51,17.48
2016,4,24,6,30,102.0,43.0,2.1,16.0,54.0,103.66,77.66
2016,4,24,6,45,162.0,66.0,2.35,16.5,96.0,163.55,130.11
2016,4,24,7,0,222.0,89.0,2.6,17.0,138.0,229.38,186.72
2016,4,24,7,15,306.5,97.5,2.8,17.5,186.5,308.36,253.12
2016,4,24,7,30,391.0,106.0,3.0,18.0,235.0,386.59,317.35
2016,4,24,7,45,195.5,109.5,3.2,18.5,174.0,261.96,214.68
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,102.96,79.98
2016,4,24,8,15,0.0,98.5,3.5,19.0,98.5,88.08,67.6
2016,4,24,8,30,0.0,84.0,3.6,19.0,84.0,74.38,56.09
2016,4,24,8,45,1.0,125.5,3.75,19.5,126.5,113.95,88.09
2016,4,24,9,0,2.0,167.0,3.9,20.0,169.0,154.42,120.19
2016,4,24,9,15,29.5,238.0,3.95,20.5,259.5,262.4,205.85
2016,4,24,9,30,57.0,309.0,4.0,21.0,350.0,363.59,283.45
2016,4,24,9,45,33.0,262.5,4.1,21.5,287.0,289.5,224.63
2016,4,24,10,0,9.0,216.0,4.2,22.0,224.0,206.39,158.75
2016,4,24,10,15,20.5,278.5,4.2,22.0,296.0,277.65,214.08
2016,4,24,10,30,32.0,341.0,4.2,22.0,368.0,366.28,281.13
2016,4,24,10,45,21.0,277.0,4.25,22.5,295.0,288.07,220.62
2016,4,24,11,0,10.0,213.0,4.3,23.0,222.0,203.31,154.86
2016,4,24,11,15,11.0,223.0,4.3,23.0,233.0,213.32,162.58
2016,4,24,11,30,12.0,233.0,4.3,23.0,244.0,223.2,170.05
2016,4,24,11,45,43.0,346.5,4.3,23.5,387.5,371.64,282.73
2016,4,24,12,0,74.0,460.0,4.3,24.0,531.0,509.79,383.36
2016,4,24,12,15,41.5,325.0,4.2,24.0,365.0,343.6,260.18
2016,4,24,12,30,9.0,190.0,4.1,24.0,199.0,178.85,134.75
2016,4,24,12,45,9.0,193.0,4.1,24.0,202.0,181.0,136.64
2016,4,24,13,0,9.0,196.0,4.1,24.0,205.0,183.06,138.24
2016,4,24,13,15,8.0,188.0,4.05,24.0,196.5,174.38,131.55
2016,4,24,13,30,7.0,180.0,4.0,24.0,188.0,165.8,124.96
2016,4,24,13,45,13.0,244.5,3.95,24.0,257.5,226.66,171.97
2016,4,24,14,0,19.0,309.0,3.9,24.0,327.0,285.91,217.03
2016,4,24,14,15,406.5,234.5,3.85,24.0,578.5,476.03,365.89
2016,4,24,14,30,794.0,160.0,3.8,24.0,830.0,622.19,473.64
2016,4,24,14,45,777.5,160.5,3.75,24.0,794.0,568.63,431.13
2016,4,24,15,0,761.0,161.0,3.7,24.0,758.0,515.11,388.62
2016,4,24,15,15,746.5,157.5,3.7,24.0,717.0,456.04,341.03
2016,4,24,15,30,732.0,154.0,3.7,24.0,676.0,400.04,294.44
2016,4,24,15,45,715.5,148.5,3.7,24.0,629.5,342.51,245.73
2016,4,24,16,0,699.0,143.0,3.7,24.0,583.0,286.21,197.49
2016,4,24,16,15,674.5,137.5,3.65,23.5,532.5,229.82,150.56
2016,4,24,16,30,650.0,132.0,3.6,23.0,482.0,176.14,108.78
2016,4,24,16,45,618.5,124.5,3.55,23.0,428.5,123.44,75.05
2016,4,24,17,0,587.0,117.0,3.5,23.0,375.0,79.69,62.77
2016,4,24,17,15,542.5,108.0,3.3,22.5,321.0,76.11,60.1
2016,4,24,17,30,498.0,99.0,3.1,22.0,267.0,71.0,55.98
2016,4,24,17,45,439.0,87.0,2.9,22.0,214.5,63.65,49.68
2016,4,24,18,0,380.0,75.0,2.7,22.0,162.0,55.97,42.88
2016,4,24,18,15,291.5,59.0,2.6,21.5,115.0,44.81,32.91
2016,4,24,18,30,203.0,43.0,2.5,21.0,68.0,33.22,22.24
2016,4,24,18,45,101.5,21.5,2.45,20.5,34.0,16.8,4.42
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,21.0,2.55,19.5,33.0,75.7,34.01
2016,4,25,6,30,215.0,42.0,2.7,20.0,66.0,156.82,117.91
2016,4,25,6,45,308.0,57.0,2.85,20.5,114.0,229.14,180.8
2016,4,25,7,0,401.0,72.0,3.0,21.0,162.0,311.92,250.84
2016,4,25,7,15,465.0,82.5,3.2,21.5,215.5,381.97,309.05
2016,4,25,7,30,529.0,93.0,3.4,22.0,269.0,463.36,374.02
2016,4,25,7,45,308.5,137.5,3.6,22.5,244.5,371.86,299.59
2016,4,25,8,0,88.0,182.0,3.8,23.0,220.0,251.28,199.6
2016,4,25,8,15,66.5,199.5,3.9,23.5,230.5,254.77,201.06
2016,4,25,8,30,45.0,217.0,4.0,24.0,241.0,256.42,200.62
2016,4,25,8,45,28.5,213.5,4.15,24.5,229.5,237.23,184.16
2016,4,25,9,0,12.0,210.0,4.3,25.0,218.0,205.73,158.21
2016,4,25,9,15,387.5,176.5,4.35,25.5,451.5,566.21,441.88
2016,4,25,9,30,763.0,143.0,4.4,26.0,685.0,890.54,672.71
2016,4,25,9,45,505.0,259.0,4.45,26.5,627.0,784.27,591.02
2016,4,25,10,0,247.0,375.0,4.5,27.0,569.0,648.8,486.41
2016,4,25,10,15,247.5,394.5,4.5,27.0,596.5,670.21,501.05
2016,4,25,10,30,248.0,414.0,4.5,27.0,624.0,690.08,513.82
2016,4,25,10,45,534.0,288.5,4.5,27.5,759.5,857.94,636.78
2016,4,25,11,0,820.0,163.0,4.5,28.0,895.0,1009.28,738.26
2016,4,25,11,15,825.0,164.0,4.5,28.0,915.0,1009.88,736.85
2016,4,25,11,30,830.0,165.0,4.5,28.0,935.0,1006.76,734.2
2016,4,25,11,45,853.5,151.0,4.55,28.0,953.0,991.27,723.83
2016,4,25,12,0,877.0,137.0,4.6,28.0,971.0,984.83,719.58
2016,4,25,12,15,878.0,137.5,4.55,28.0,975.0,966.59,707.14
2016,4,25,12,30,879.0,138.0,4.5,28.0,979.0,944.94,692.56
2016,4,25,12,45,873.5,140.5,4.5,28.5,973.5,915.98,672.06
2016,4,25,13,0,868.0,143.0,4.5,29.0,968.0,884.16,649.74
2016,4,25,13,15,617.0,285.5,4.45,29.0,868.5,783.68,578.13
2016,4,25,13,30,366.0,428.0,4.4,29.0,769.0,679.68,500.05
2016,4,25,13,45,303.0,438.0,4.35,29.0,716.0,619.38,456.9
2016,4,25,14,0,240.0,448.0,4.3,29.0,663.0,562.39,415.52
2016,4,25,14,15,534.5,294.0,4.25,29.0,752.5,609.21,453.76
2016,4,25,14,30,829.0,140.0,4.2,29.0,842.0,625.07,467.12
2016,4,25,14,45,814.0,140.5,4.2,29.0,805.0,570.77,425.41
2016,4,25,15,0,799.0,141.0,4.2,29.0,768.0,516.24,382.73
2016,4,25,15,15,785.0,138.0,4.1,29.0,726.5,459.29,336.98
2016,4,25,15,30,771.0,135.0,4.0,29.0,685.0,402.61,290.27
2016,4,25,15,45,747.0,133.5,3.95,29.0,636.5,344.54,241.81
2016,4,25,16,0,723.0,132.0,3.9,29.0,588.0,283.16,190.57
2016,4,25,16,15,698.5,127.0,3.75,28.5,537.0,225.84,143.58
2016,4,25,16,30,674.0,122.0,3.6,28.0,486.0,171.17,101.73
2016,4,25,16,45,641.0,115.5,3.5,28.0,432.0,117.71,68.35
2016,4,25,17,0,608.0,109.0,3.4,28.0,378.0,73.67,56.45
2016,4,25,17,15,563.5,101.0,3.2,27.5,323.5,70.6,54.22
2016,4,25,17,30,519.0,93.0,3.0,27.0,269.0,67.32,51.71
2016,4,25,17,45,456.0,82.5,2.8,26.5,216.0,60.43,46.01
2016,4,25,18,0,393.0,72.0,2.6,26.0,163.0,53.74,40.27
2016,4,25,18,15,303.5,57.0,2.65,25.5,115.5,43.28,31.06
2016,4,25,18,30,214.0,42.0,2.7,25.0,68.0,32.43,21.22
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.0,16.39,4.56
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.0,4.05,20.0,33.0,65.37,32.02
2016,4,26,6,30,187.0,44.0,4.1,20.0,66.0,147.5,111.29
2016,4,26,6,45,262.5,63.0,4.15,20.5,112.5,214.93,170.0
2016,4,26,7,0,338.0,82.0,4.2,21.0,159.0,290.59,234.31
2016,4,26,7,15,401.0,95.5,4.3,21.0,212.0,360.18,292.83
2016,4,26,7,30,464.0,109.0,4.4,21.0,265.0,435.52,354.33
2016,4,26,7,45,503.0,121.5,4.55,21.5,318.5,498.48,403.62
2016,4,26,8,0,542.0,134.0,4.7,22.0,372.0,563.66,453.18
2016,4,26,8,15,576.5,142.5,4.8,22.5,426.0,628.65,501.0
2016,4,26,8,30,611.0,151.0,4.9,23.0,480.0,689.2,544.44
2016,4,26,8,45,640.5,156.0,5.05,23.5,531.5,741.96,581.27
2016,4,26,9,0,670.0,161.0,5.2,24.0,583.0,794.07,616.5
2016,4,26,9,15,690.0,166.5,5.25,24.5,630.0,837.12,644.26
2016,4,26,9,30,710.0,172.0,5.3,25.0,677.0,878.29,670.4
2016,4,26,9,45,727.0,175.0,5.4,25.5,719.5,911.69,691.16
2016,4,26,10,0,744.0,178.0,5.5,26.0,762.0,942.52,710.06
2016,4,26,10,15,755.0,181.5,5.55,26.0,797.5,965.15,724.46
2016,4,26,10,30,766.0,185.0,5.6,26.0,833.0,976.84,731.48
2016,4,26,10,45,771.0,189.5,5.7,26.5,860.5,987.89,737.08
2016,4,26,11,0,776.0,194.0,5.8,27.0,888.0,995.36,740.37
2016,4,26,11,15,781.0,195.5,5.85,27.0,908.0,996.3,740.55
2016,4,26,11,30,786.0,197.0,5.9,27.0,928.0,993.62,738.45
2016,4,26,11,45,795.5,193.0,5.95,27.0,941.5,986.46,733.46
2016,4,26,12,0,805.0,189.0,6.0,27.0,955.0,975.67,726.12
2016,4,26,12,15,805.0,189.5,5.95,27.0,958.5,956.56,712.65
2016,4,26,12,30,805.0,190.0,5.9,27.0,962.0,934.22,697.09
2016,4,26,12,45,486.0,342.0,5.9,27.5,807.5,771.0,576.52
2016,4,26,13,0,167.0,494.0,5.9,28.0,653.0,602.53,447.51
2016,4,26,13,15,102.5,447.5,5.85,28.0,545.0,490.4,366.02
2016,4,26,13,30,38.0,401.0,5.8,28.0,437.0,390.06,291.42
2016,4,26,13,45,182.0,414.5,5.8,28.0,578.5,506.45,380.29
2016,4,26,14,0,326.0,428.0,5.8,28.0,720.0,605.66,453.67
2016,4,26,14,15,327.5,412.5,5.7,28.0,697.5,571.45,428.18
2016,4,26,14,30,329.0,397.0,5.6,28.0,675.0,536.63,402.35
2016,4,26,14,45,497.5,306.0,5.6,28.0,706.5,531.13,399.07
2016,4,26,15,0,666.0,215.0,5.6,28.0,738.0,508.05,380.58
2016,4,26,15,15,649.0,209.5,5.5,27.5,697.0,453.89,337.62
2016,4,26,15,30,632.0,204.0,5.4,27.0,656.0,400.74,294.45
2016,4,26,15,45,584.0,210.0,5.3,27.0,605.5,347.68,250.71
2016,4,26,16,0,536.0,216.0,5.2,27.0,555.0,299.12,210.81
2016,4,26,16,15,387.0,225.0,4.95,26.5,459.0,243.56,171.12
2016,4,26,16,30,238.0,234.0,4.7,26.0,363.0,200.21,143.82
2016,4,26,16,45,129.5,198.0,4.5,26.0,267.0,155.43,115.1
2016,4,26,17,0,21.0,162.0,4.3,26.0,171.0,132.85,106.47
2016,4,26,17,15,13.5,140.0,4.1,25.5,145.5,115.57,92.58
2016,4,26,17,30,6.0,118.0,3.9,25.0,120.0,98.11,78.28
2016,4,26,17,45,83.0,111.5,3.7,25.0,131.0,85.58,67.72
2016,4,26,18,0,160.0,105.0,3.5,25.0,142.0,79.85,62.64
2016,4,26,18,15,109.0,76.0,3.5,24.5,98.0,59.28,44.75
2016,4,26,18,30,58.0,47.0,3.5,24.0,54.0,38.0,25.99
2016,4,26,18,45,29.0,23.5,3.55,23.5,27.0,19.8,7.29
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.0,37.5,84.4,47.35
2016,4,27,6,30,247.0,45.0,3.4,15.0,75.0,173.14,133.94
2016,4,27,6,45,375.5,56.0,3.45,15.0,129.0,259.0,209.44
2016,4,27,7,0,504.0,67.0,3.5,15.0,183.0,363.44,299.16
2016,4,27,7,15,570.5,75.5,3.4,15.5,241.5,439.64,363.07
2016,4,27,7,30,637.0,84.0,3.3,16.0,300.0,521.15,428.6
2016,4,27,7,45,695.5,87.0,3.25,16.5,362.0,595.57,486.21
2016,4,27,8,0,754.0,90.0,3.2,17.0,424.0,673.2,543.56
2016,4,27,8,15,785.0,94.5,3.15,18.0,482.0,730.98,581.72
2016,4,27,8,30,816.0,99.0,3.1,19.0,540.0,791.99,621.04
2016,4,27,8,45,843.0,101.0,3.05,20.0,596.5,846.12,654.21
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,898.91,685.54
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.0,932.46,702.98
2016,4,27,9,30,902.0,109.0,2.9,23.0,753.0,971.64,724.01
2016,4,27,9,45,915.0,110.5,2.9,24.0,797.5,1003.41,740.11
2016,4,27,10,0,928.0,112.0,2.9,25.0,842.0,1031.93,753.94
2016,4,27,10,15,936.0,114.0,2.8,25.5,879.0,1052.58,763.15
2016,4,27,10,30,944.0,116.0,2.7,26.0,916.0,1069.42,769.94
2016,4,27,10,45,950.0,117.0,2.65,26.5,945.5,1079.29,772.89
2016,4,27,11,0,956.0,118.0,2.6,27.0,975.0,1085.12,773.47
2016,4,27,11,15,959.0,119.0,2.6,27.0,996.0,1083.87,771.87
2016,4,27,11,30,962.0,120.0,2.6,27.0,1017.0,1078.5,767.91
2016,4,27,11,45,966.5,119.0,2.6,27.5,1030.0,1068.56,759.76
2016,4,27,12,0,971.0,118.0,2.6,28.0,1043.0,1054.59,749.28
2016,4,27,12,15,971.0,118.0,2.6,28.0,1046.5,1033.35,735.88
2016,4,27,12,30,971.0,118.0,2.6,28.0,1050.0,1008.4,720.25
2016,4,27,12,45,969.5,117.5,2.6,28.0,1044.5,978.07,701.24
2016,4,27,13,0,968.0,117.0,2.6,28.0,1039.0,944.38,680.06
2016,4,27,13,15,964.5,116.0,2.55,28.0,1025.0,905.36,654.94
2016,4,27,13,30,961.0,115.0,2.5,28.0,1011.0,863.4,627.81
2016,4,27,13,45,956.0,114.0,2.5,28.0,988.5,817.53,598.28
2016,4,27,14,0,951.0,113.0,2.5,28.0,966.0,769.19,566.15
2016,4,27,14,15,944.0,111.5,2.4,28.0,936.0,716.84,528.54
2016,4,27,14,30,937.0,110.0,2.3,28.0,906.0,662.63,488.73
2016,4,27,14,45,926.0,109.0,2.25,28.0,867.5,605.03,445.67
2016,4,27,15,0,915.0,108.0,2.2,28.0,829.0,546.47,400.6
2016,4,27,15,15,902.5,105.5,2.0,27.5,785.0,485.35,352.51
2016,4,27,15,30,890.0,103.0,1.8,27.0,741.0,424.02,302.73
2016,4,27,15,45,871.5,101.0,1.65,27.0,690.5,361.23,250.28
2016,4,27,16,0,853.0,99.0,1.5,27.0,640.0,293.8,193.87
2016,4,27,16,15,832.0,95.5,1.35,27.0,586.5,231.22,142.01
2016,4,27,16,30,811.0,92.0,1.2,27.0,533.0,170.67,95.41
2016,4,27,16,45,778.5,88.5,1.1,27.5,475.0,111.68,59.3
2016,4,27,17,0,746.0,85.0,1.0,28.0,417.0,63.12,47.53
2016,4,27,17,15,705.0,79.5,0.85,27.5,359.0,55.21,41.23
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,53.0,39.58
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,49.37,36.63
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,45.64,33.42
2016,4,27,18,15,436.0,49.0,0.45,25.5,133.0,38.21,26.86
2016,4,27,18,30,339.0,38.0,0.5,25.0,81.0,30.49,19.75
2016,4,27,18,45,169.5,19.0,0.6,24.5,40.5,14.96,4.48
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,86.82,51.72
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,178.05,137.74
2016,4,28,6,45,356.5,57.5,2.0,16.0,127.0,251.67,202.11
2016,4,28,7,0,450.0,71.0,2.3,17.0,177.0,339.08,276.08
2016,4,28,7,15,512.5,81.0,2.45,18.0,232.0,411.84,335.9
2016,4,28,7,30,575.0,91.0,2.6,19.0,287.0,489.61,397.25
2016,4,28,7,45,622.0,97.0,2.8,20.0,344.0,556.88,448.34
2016,4,28,8,0,669.0,103.0,3.0,21.0,401.0,626.49,499.4
2016,4,28,8,15,700.0,108.5,3.25,21.5,456.5,685.12,541.08
2016,4,28,8,30,731.0,114.0,3.5,22.0,512.0,743.83,581.48
2016,4,28,8,45,756.0,118.0,3.8,22.5,564.5,795.4,616.25
2016,4,28,9,0,781.0,122.0,4.1,23.0,617.0,841.62,646.81
2016,4,28,9,15,798.5,125.5,4.1,23.5,665.0,883.16,672.41
2016,4,28,9,30,816.0,129.0,4.1,24.0,713.0,922.37,696.09
2016,4,28,9,45,829.0,131.5,4.2,24.5,755.5,953.57,714.61
2016,4,28,10,0,842.0,134.0,4.3,25.0,798.0,981.74,731.05
2016,4,28,10,15,851.0,136.5,4.3,25.0,834.0,1002.73,743.57
2016,4,28,10,30,860.0,139.0,4.3,25.0,870.0,1008.83,746.29
2016,4,28,10,45,865.0,142.0,4.35,25.5,898.0,1018.91,750.73
2016,4,28,11,0,870.0,145.0,4.4,26.0,926.0,1025.24,752.77
2016,4,28,11,15,874.0,146.0,4.4,26.0,946.5,1024.8,751.7
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,1020.58,748.33
2016,4,28,11,45,877.5,149.5,4.45,26.5,978.0,1009.61,739.48
2016,4,28,12,0,877.0,152.0,4.5,27.0,989.0,995.0,728.41
2016,4,28,12,15,876.5,152.5,4.45,27.0,992.5,975.07,714.85
2016,4,28,12,30,876.0,153.0,4.4,27.0,996.0,951.83,699.21
2016,4,28,12,45,866.0,158.0,4.4,27.5,988.0,920.9,677.38
2016,4,28,13,0,856.0,163.0,4.4,28.0,980.0,896.06,659.74
2016,4,28,13,15,851.0,162.5,4.35,28.0,966.0,858.49,634.57
2016,4,28,13,30,846.0,162.0,4.3,28.0,952.0,818.45,607.69
2016,4,28,13,45,826.5,168.5,4.25,28.0,926.0,771.53,575.0
2016,4,28,14,0,807.0,175.0,4.2,28.0,900.0,723.61,540.32
2016,4,28,14,15,797.0,173.0,4.15,28.0,870.0,673.97,504.02
2016,4,28,14,30,787.0,171.0,4.1,28.0,840.0,623.24,466.13
2016,4,28,14,45,403.5,226.5,4.05,28.0,569.0,413.77,310.9
2016,4,28,15,0,20.0,282.0,4.0,28.0,298.0,253.52,189.84
2016,4,28,15,15,27.0,285.5,3.95,27.5,305.5,251.91,189.53
2016,4,28,15,30,34.0,289.0,3.9,27.0,313.0,252.22,190.24
2016,4,28,15,45,42.0,278.0,3.85,27.0,306.0,240.54,181.34
2016,4,28,16,0,50.0,267.0,3.8,27.0,299.0,227.64,171.37
2016,4,28,16,15,113.5,254.0,3.65,26.5,318.5,216.7,160.9
2016,4,28,16,30,177.0,241.0,3.5,26.0,338.0,202.87,148.17
2016,4,28,16,45,88.5,148.5,3.35,26.0,197.0,120.51,88.59
2016,4,28,17,0,0.0,56.0,3.2,26.0,56.0,49.46,36.45
2016,4,28,17,15,140.5,103.0,3.0,25.5,151.5,75.92,59.19
2016,4,28,17,30,281.0,150.0,2.8,25.0,247.0,108.15,86.74
2016,4,28,17,45,215.0,128.0,2.65,24.5,194.5,93.75,74.75
2016,4,28,18,0,149.0,106.0,2.5,24.0,142.0,80.6,63.53
2016,4,28,18,15,103.5,76.0,2.55,23.5,97.5,59.43,45.13
2016,4,28,18,30,58.0,46.0,2.6,23.0,53.0,37.45,25.75
2016,4,28,18,45,30.0,24.5,2.7,23.0,28.0,20.63,8.8
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.73,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.41,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.5,34.0,60.82,35.46
2016,4,29,6,30,119.0,48.0,2.9,22.0,64.0,114.95,85.87
2016,4,29,6,45,169.0,72.5,3.05,22.5,107.0,173.04,135.41
2016,4,29,7,0,219.0,97.0,3.2,23.0,150.0,235.75,188.01
2016,4,29,7,15,200.0,116.5,3.55,23.0,174.0,256.91,206.27
2016,4,29,7,30,181.0,136.0,3.9,23.0,198.0,264.68,212.93
2016,4,29,7,45,117.0,157.5,4.25,23.5,200.5,251.99,201.19
2016,4,29,8,0,53.0,179.0,4.6,24.0,203.0,220.72,174.15
2016,4,29,8,15,69.0,207.5,4.75,24.5,243.0,264.33,208.08
2016,4,29,8,30,85.0,236.0,4.9,25.0,283.0,308.83,241.99
2016,4,29,8,45,59.0,243.5,5.1,25.5,278.0,294.96,229.29
2016,4,29,9,0,33.0,251.0,5.3,26.0,273.0,279.55,215.5
2016,4,29,9,15,19.0,219.0,5.35,26.0,232.0,219.63,168.34
2016,4,29,9,30,5.0,187.0,5.4,26.0,191.0,175.15,132.96
2016,4,29,9,45,7.0,202.5,5.45,26.5,208.5,191.54,145.19
2016,4,29,10,0,9.0,218.0,5.5,27.0,226.0,207.94,157.26
2016,4,29,10,15,16.5,270.0,5.45,27.0,284.5,264.82,200.55
2016,4,29,10,30,24.0,322.0,5.4,27.0,343.0,321.95,243.34
2016,4,29,10,45,313.5,311.5,5.4,27.5,593.5,642.47,486.6
2016,4,29,11,0,603.0,301.0,5.4,28.0,844.0,934.21,692.63
2016,4,29,11,15,347.5,382.5,5.35,28.0,697.5,741.9,551.32
2016,4,29,11,30,92.0,464.0,5.3,28.0,551.0,538.47,399.52
2016,4,29,11,45,79.0,460.5,5.25,28.0,536.0,517.66,384.48
2016,4,29,12,0,66.0,457.0,5.2,28.0,521.0,496.9,368.9
2016,4,29,12,15,41.5,380.5,5.15,28.0,420.5,395.36,294.7
2016,4,29,12,30,17.0,304.0,5.1,28.0,320.0,289.74,216.24
2016,4,29,12,45,197.0,370.5,5.05,28.5,559.0,530.49,397.17
2016,4,29,13,0,377.0,437.0,5.0,29.0,798.0,733.6,541.21
2016,4,29,13,15,293.0,458.0,4.9,28.5,736.5,663.44,489.94
2016,4,29,13,30,209.0,479.0,4.8,28.0,675.0,595.08,440.65
2016,4,29,13,45,119.0,419.5,4.75,28.0,530.5,462.38,344.43
2016,4,29,14,0,29.0,360.0,4.7,28.0,386.0,337.01,251.46
2016,4,29,14,15,39.5,369.5,4.6,28.0,403.5,347.19,259.54
2016,4,29,14,30,50.0,379.0,4.5,28.0,421.0,355.66,265.96
2016,4,29,14,45,142.5,381.0,4.4,28.0,495.0,398.74,298.4
2016,4,29,15,0,235.0,383.0,4.3,28.0,569.0,432.08,322.26
2016,4,29,15,15,185.0,363.0,4.1,27.5,504.5,375.88,280.65
2016,4,29,15,30,135.0,343.0,3.9,27.0,440.0,325.46,243.55
2016,4,29,15,45,214.5,311.0,3.75,27.0,453.0,313.44,232.18
2016,4,29,16,0,294.0,279.0,3.6,27.0,466.0,286.42,207.9
2016,4,29,16,15,269.5,284.5,3.35,27.0,445.0,260.6,187.71
2016,4,29,16,30,245.0,290.0,3.1,27.0,424.0,240.98,173.86
2016,4,29,16,45,188.5,240.0,2.9,27.0,337.0,183.96,134.77
2016,4,29,17,0,132.0,190.0,2.7,27.0,250.0,137.44,109.57
2016,4,29,17,15,90.5,172.5,2.55,26.5,211.0,131.08,104.96
2016,4,29,17,30,49.0,155.0,2.4,26.0,172.0,117.68,94.26
2016,4,29,17,45,75.0,131.5,2.25,26.0,152.5,100.94,80.3
2016,4,29,18,0,101.0,108.0,2.1,26.0,133.0,81.68,63.91
2016,4,29,18,15,67.5,74.5,2.05,25.5,89.5,58.43,43.92
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,34.86,23.42
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,18.9,7.85
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,12.31,0.0
2016,4,30,6,15,122.0,28.5,3.4,13.5,44.0,93.95,61.18
2016,4,30,6,30,227.0,49.0,3.5,14.0,79.0,168.85,132.02
2016,4,30,6,45,325.0,63.5,3.65,15.0,129.5,243.7,197.55
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,329.37,270.74
2016,4,30,7,15,486.5,88.5,3.9,16.5,235.0,400.21,330.38
2016,4,30,7,30,550.0,99.0,4.0,17.0,290.0,481.9,396.51
2016,4,30,7,45,600.5,105.5,4.15,18.0,347.5,551.01,449.93
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,622.77,503.56
2016,4,30,8,15,682.5,118.0,4.25,19.5,460.5,681.56,545.73
2016,4,30,8,30,714.0,124.0,4.2,20.0,516.0,740.48,585.94
2016,4,30,8,45,744.0,126.5,4.2,21.0,569.5,793.83,620.14
2016,4,30,9,0,774.0,129.0,4.2,22.0,623.0,841.69,649.61
2016,4,30,9,15,791.5,132.5,4.0,22.0,671.0,882.9,675.46
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,921.79,699.28
2016,4,30,9,45,636.0,221.5,3.6,22.5,696.5,870.62,659.32
2016,4,30,10,0,463.0,307.0,3.4,23.0,674.0,796.66,600.04
2016,4,30,10,15,665.0,223.0,3.2,23.5,777.0,916.66,684.48
2016,4,30,10,30,867.0,139.0,3.0,24.0,880.0,1013.63,743.83
2016,4,30,10,45,878.0,138.5,2.8,24.5,910.0,1026.12,746.78
2016,4,30,11,0,889.0,138.0,2.6,25.0,940.0,1034.94,748.05
2016,4,30,11,15,893.5,139.0,2.35,25.0,960.5,1034.97,744.6
2016,4,30,11,30,898.0,140.0,2.1,25.0,981.0,1031.15,738.68
2016,4,30,11,45,904.5,138.0,1.9,25.5,995.0,1022.58,728.95
2016,4,30,12,0,911.0,136.0,1.7,26.0,1009.0,1010.24,716.91
2016,4,30,12,15,911.5,136.5,1.6,26.0,1013.0,990.81,703.36
2016,4,30,12,30,912.0,137.0,1.5,26.0,1017.0,967.9,687.79
2016,4,30,12,45,913.0,135.0,1.4,26.5,1013.0,939.87,667.8
2016,4,30,13,0,914.0,133.0,1.3,27.0,1009.0,908.62,645.93
2016,4,30,13,15,911.5,132.5,1.3,27.0,996.0,872.67,623.78
2016,4,30,13,30,909.0,132.0,1.3,27.0,983.0,833.9,599.71
2016,4,30,13,45,905.5,130.0,1.35,27.0,962.0,790.43,572.92
2016,4,30,14,0,902.0,128.0,1.4,27.0,941.0,744.54,542.86
2016,4,30,14,15,895.5,126.5,1.35,27.0,912.0,694.88,507.88
2016,4,30,14,30,889.0,125.0,1.3,27.0,883.0,643.45,470.79
2016,4,30,14,45,882.0,121.5,1.3,27.0,847.5,588.57,430.61
2016,4,30,15,0,875.0,118.0,1.3,27.0,812.0,532.45,388.17
2016,4,30,15,15,863.5,115.5,1.25,27.0,769.5,474.17,342.46
2016,4,30,15,30,852.0,113.0,1.2,27.0,727.0,411.44,292.14
2016,4,30,15,45,838.5,109.0,1.15,27.0,679.5,350.34,241.69
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,289.86,190.99
2016,4,30,16,15,804.0,101.5,1.05,26.5,579.5,229.23,141.45
2016,4,30,16,30,783.0,98.0,1.0,26.0,527.0,170.67,96.87
2016,4,30,16,45,756.5,92.5,0.95,26.0,471.5,112.53,61.16
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,64.31,48.93
2016,4,30,17,15,689.5,81.5,0.85,25.5,359.0,56.32,42.52
2016,4,30,17,30,649.0,76.0,0.8,25.0,302.0,54.19,40.94
2016,4,30,17,45,592.0,68.5,0.8,25.0,246.0,50.29,37.66
2016,4,30,18,0,535.0,61.0,0.8,25.0,190.0,46.22,34.09
2016,4,30,18,15,442.5,50.5,0.85,24.0,138.5,39.27,27.99
2016,4,30,18,30,350.0,40.0,0.9,23.0,87.0,32.05,21.36
2016,4,30,18,45,205.0,25.0,0.95,22.5,49.5,20.22,9.24
2016,4,30,19,0,60.0,10.0,1.0,22.0,12.0,9.1,0.0
2016,4,30,19,15,30.0,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,21.55,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,47.5,107.68,71.74
2016,5,1,6,30,280.0,46.0,3.5,16.0,83.0,186.57,145.17
2016,5,1,6,45,364.5,59.0,3.75,16.5,132.0,256.41,206.91
2016,5,1,7,0,449.0,72.0,4.0,17.0,181.0,339.27,278.02
2016,5,1,7,15,508.5,81.5,4.1,17.5,235.5,409.47,336.91
2016,5,1,7,30,568.0,91.0,4.2,18.0,290.0,484.35,397.5
2016,5,1,7,45,284.0,105.5,4.35,19.0,205.0,329.13,270.0
2016,5,1,8,0,0.0,120.0,4.5,20.0,120.0,109.38,84.83
2016,5,1,8,15,0.0,136.0,4.5,20.0,136.0,124.23,96.81
2016,5,1,8,30,0.0,152.0,4.5,20.0,152.0,139.08,108.46
2016,5,1,8,45,4.0,175.0,4.55,20.5,178.0,164.18,128.16
2016,5,1,9,0,8.0,198.0,4.6,21.0,204.0,189.52,147.79
2016,5,1,9,15,9.0,208.0,4.55,21.0,214.5,199.54,155.26
2016,5,1,9,30,10.0,218.0,4.5,21.0,225.0,209.63,162.79
2016,5,1,9,45,12.5,240.5,4.5,21.5,250.5,233.31,180.64
2016,5,1,10,0,15.0,263.0,4.5,22.0,276.0,256.98,198.26
2016,5,1,10,15,21.5,300.0,4.5,22.0,318.5,298.63,230.02
2016,5,1,10,30,28.0,337.0,4.5,22.0,361.0,355.99,273.26
2016,5,1,10,45,35.5,365.5,4.5,22.5,397.0,390.71,298.43
2016,5,1,11,0,43.0,394.0,4.5,23.0,433.0,424.91,322.96
2016,5,1,11,15,134.5,435.5,4.5,23.0,561.0,569.14,430.99
2016,5,1,11,30,226.0,477.0,4.5,23.0,689.0,695.67,522.64
2016,5,1,11,45,147.5,469.0,4.5,23.5,608.0,604.13,453.45
2016,5,1,12,0,69.0,461.0,4.5,24.0,527.0,502.83,377.42
2016,5,1,12,15,44.0,397.5,4.5,24.0,440.0,413.37,311.8
2016,5,1,12,30,19.0,334.0,4.5,24.0,353.0,318.82,241.07
2016,5,1,12,45,41.5,394.5,4.5,24.0,435.0,399.89,302.24
2016,5,1,13,0,64.0,455.0,4.5,24.0,517.0,469.99,353.88
2016,5,1,13,15,117.0,468.5,4.55,24.0,579.5,523.36,393.97
2016,5,1,13,30,170.0,482.0,4.6,24.0,642.0,565.91,425.79
2016,5,1,13,45,481.5,331.5,4.65,24.0,769.5,657.02,498.55
2016,5,1,14,0,793.0,181.0,4.7,24.0,897.0,715.82,545.44
2016,5,1,14,15,784.5,179.0,4.7,23.5,869.0,667.94,510.16
2016,5,1,14,30,776.0,177.0,4.7,23.0,841.0,618.88,473.57
2016,5,1,14,45,737.0,190.5,4.75,23.0,799.5,563.1,430.01
2016,5,1,15,0,698.0,204.0,4.8,23.0,758.0,510.6,387.99
2016,5,1,15,15,620.5,223.0,4.75,23.0,695.5,448.55,338.19
2016,5,1,15,30,543.0,242.0,4.7,23.0,633.0,393.58,293.66
2016,5,1,15,45,481.0,245.5,4.7,23.0,575.5,339.07,249.61
2016,5,1,16,0,419.0,249.0,4.7,23.0,518.0,291.24,211.3
2016,5,1,16,15,406.0,228.0,4.55,22.5,471.0,242.22,171.68
2016,5,1,16,30,393.0,207.0,4.4,22.0,424.0,201.0,140.01
2016,5,1,16,45,351.0,191.0,4.3,22.0,369.0,157.5,111.57
2016,5,1,17,0,309.0,175.0,4.2,22.0,314.0,122.81,99.62
2016,5,1,17,15,270.5,159.5,3.95,21.5,269.5,113.64,92.39
2016,5,1,17,30,232.0,144.0,3.7,21.0,225.0,104.03,84.6
2016,5,1,17,45,198.0,121.0,3.5,21.0,181.5,89.14,71.89
2016,5,1,18,0,164.0,98.0,3.3,21.0,138.0,75.99,60.41
2016,5,1,18,15,120.0,74.5,3.3,20.5,99.5,58.77,45.21
2016,5,1,18,30,76.0,51.0,3.3,20.0,61.0,41.12,29.36
2016,5,1,18,45,38.0,28.5,3.3,19.5,33.5,23.73,12.3
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.91,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.26,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,9.65,2.46
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,15.38,7.51
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,21.11,12.56
2016,5,2,7,15,0.0,31.5,5.55,13.0,31.5,27.74,18.31
2016,5,2,7,30,0.0,39.0,5.6,13.0,39.0,34.38,23.99
2016,5,2,7,45,0.0,46.0,5.65,13.5,46.0,40.59,29.16
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,46.81,34.26
2016,5,2,8,15,54.5,148.0,5.7,14.0,178.0,186.25,152.71
2016,5,2,8,30,109.0,243.0,5.7,14.0,303.0,334.89,274.77
2016,5,2,8,45,54.5,135.0,5.7,14.5,165.0,174.87,142.0
2016,5,2,9,0,0.0,27.0,5.7,15.0,27.0,23.86,14.36
2016,5,2,9,15,0.0,73.0,5.6,15.0,73.0,64.71,48.35
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,106.4,82.56
2016,5,2,9,45,3.5,159.0,5.45,15.0,162.0,146.85,115.51
2016,5,2,10,0,7.0,199.0,5.4,15.0,205.0,187.74,148.43
2016,5,2,10,15,3.5,161.5,5.25,15.0,164.5,149.04,116.72
2016,5,2,10,30,0.0,124.0,5.1,15.0,124.0,111.05,85.59
2016,5,2,10,45,1.5,136.5,5.0,15.0,137.5,123.99,96.06
2016,5,2,11,0,3.0,149.0,4.9,15.0,151.0,136.91,106.44
2016,5,2,11,15,10.0,226.5,4.85,15.0,235.5,215.19,169.27
2016,5,2,11,30,17.0,304.0,4.8,15.0,320.0,293.84,231.17
2016,5,2,11,45,18.5,306.0,4.75,15.0,324.0,296.23,232.75
2016,5,2,12,0,20.0,308.0,4.7,15.0,328.0,298.45,234.39
2016,5,2,12,15,41.0,383.0,4.75,15.0,423.0,396.42,310.73
2016,5,2,12,30,62.0,458.0,4.8,15.0,518.0,482.52,376.35
2016,5,2,12,45,31.0,285.5,4.85,15.5,315.5,289.36,226.92
2016,5,2,13,0,0.0,113.0,4.9,16.0,113.0,100.85,76.44
2016,5,2,13,15,107.5,295.5,4.9,16.0,397.0,360.07,284.83
2016,5,2,13,30,215.0,478.0,4.9,16.0,681.0,596.92,464.79
2016,5,2,13,45,113.0,351.5,4.9,16.5,458.0,397.91,311.69
2016,5,2,14,0,11.0,225.0,4.9,17.0,235.0,206.53,160.76
2016,5,2,14,15,5.5,132.0,4.8,17.0,137.0,120.62,92.56
2016,5,2,14,30,0.0,39.0,4.7,17.0,39.0,34.63,22.8
2016,5,2,14,45,45.5,207.5,4.6,17.5,244.0,205.1,160.66
2016,5,2,15,0,91.0,376.0,4.5,18.0,449.0,358.57,279.53
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,301.31,234.84
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,248.36,193.96
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,185.51,144.84
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,117.99,91.33
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,131.99,103.2
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,144.46,113.82
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,122.83,96.59
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,101.79,83.41
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,88.23,72.09
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,74.55,60.45
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,60.09,47.79
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,53.33,41.73
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,43.61,32.91
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,34.69,24.52
