Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,21.86,11.5
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,10.01,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,37.9,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,133.77,94.62
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,223.07,176.99
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,300.95,245.84
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,388.54,320.61
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,459.08,379.76
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,533.84,440.01
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,600.31,490.91
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,665.89,538.67
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,723.13,578.15
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,779.85,616.35
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,829.21,648.45
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,876.82,678.81
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,908.33,697.19
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,945.23,719.23
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,975.08,736.19
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,1001.62,750.87
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,1021.59,762.61
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,1037.91,772.06
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,1047.47,775.69
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,1053.08,776.9
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,1052.7,775.86
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,1048.33,772.41
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,1038.04,763.78
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,1023.87,752.8
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,1004.02,739.7
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,980.57,724.33
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,951.43,703.85
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,919.04,681.29
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,881.88,656.82
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,841.84,630.26
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,797.17,599.15
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,750.11,565.17
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,699.89,529.18
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,647.83,490.78
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,591.98,447.68
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,535.04,402.42
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,475.57,353.85
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,415.85,303.63
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,354.83,251.26
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,288.55,194.3
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,227.15,142.43
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,167.72,95.84
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,109.63,59.57
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,61.88,47.72
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,54.08,41.41
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,51.83,39.76
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,48.57,37.07
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,45.2,34.13
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,39.08,28.63
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,32.73,22.65
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,21.4,11.22
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,10.91,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,35.26,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,125.88,89.0
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,212.95,167.64
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,288.78,234.68
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,373.9,307.93
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,444.87,366.58
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,520.29,426.24
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,586.7,476.55
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,654.93,526.22
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,709.56,563.73
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,767.24,602.66
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,817.36,634.33
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,865.89,664.27
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,906.41,688.91
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,944.41,711.54
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,966.2,723.3
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,994.06,739.27
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,1014.59,751.41
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,1031.52,761.29
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,1042.23,765.69
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,1049.07,767.71
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,1049.01,766.53
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,1045.0,762.98
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,1036.64,755.62
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,1024.4,745.91
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,1004.09,732.55
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,980.24,716.98
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,952.1,697.24
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,920.71,675.42
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,883.7,651.18
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,843.85,624.9
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,799.65,595.47
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,752.97,562.78
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,702.48,525.76
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,650.16,486.53
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,594.76,444.13
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,538.21,399.6
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,479.08,352.33
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,419.65,303.3
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,353.48,247.54
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,292.37,195.0
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,230.85,143.6
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,171.38,97.56
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,112.41,60.95
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,63.4,48.4
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,55.85,42.38
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,54.05,41.17
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,50.13,37.93
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,46.02,34.4
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,39.9,28.98
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,33.58,23.09
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,22.72,12.26
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,12.73,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,66.88,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,151.72,107.46
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,243.04,188.51
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,317.45,252.95
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,400.24,321.94
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,470.09,378.22
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,543.79,434.85
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,604.29,479.44
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,668.29,524.01
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,724.54,559.66
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,780.14,593.76
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,827.07,620.96
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,871.92,646.15
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,901.83,663.04
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,937.05,683.35
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,965.39,698.25
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,990.32,710.95
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,1008.99,721.14
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,1024.05,729.22
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,1031.96,731.54
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,1035.95,731.64
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,1034.99,730.31
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,1030.14,726.77
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,1019.53,719.11
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,1005.15,709.28
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,985.19,697.47
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,961.76,683.52
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,932.78,666.58
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,900.72,647.5
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,863.59,624.46
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,823.73,599.42
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,739.71,539.44
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,660.8,480.71
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,607.46,444.72
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,555.54,408.7
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,511.04,376.5
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,470.64,346.49
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,446.83,326.5
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,403.44,288.13
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,338.41,236.13
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,287.08,195.29
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,235.28,156.46
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,193.41,128.39
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,157.33,109.38
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,138.4,110.21
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,123.37,98.58
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,107.79,86.2
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,91.34,72.62
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,71.64,55.94
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,55.84,42.23
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,39.42,27.71
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,25.78,14.63
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,10.91,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,7.28,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,61.39,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,144.39,103.35
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,231.99,180.95
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,304.64,244.42
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,385.3,312.57
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,455.73,370.02
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,530.27,428.32
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,593.86,475.16
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,658.8,520.92
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,712.97,557.97
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,769.67,596.19
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,819.07,627.4
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,866.94,657.03
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,907.2,680.56
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,936.02,696.11
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,967.02,713.04
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,994.93,727.73
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,1014.65,738.48
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,1030.74,747.0
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,1041.06,750.44
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,1047.52,751.58
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,1047.08,749.99
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,1042.67,746.1
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,1034.32,738.43
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,1022.04,728.48
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,1001.21,714.75
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,976.79,698.9
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,948.03,679.01
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,915.96,657.12
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,879.08,633.91
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,839.25,608.65
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,794.85,580.16
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,748.07,548.87
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,697.18,513.18
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,644.45,475.11
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,588.64,433.56
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,531.96,389.97
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,473.06,344.08
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,413.85,296.16
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,352.95,245.15
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,286.96,189.66
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,226.25,139.24
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,167.43,93.93
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,109.74,58.64
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,62.42,47.35
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,54.94,41.42
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,53.11,40.18
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,49.17,36.94
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,45.03,33.4
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,39.32,28.37
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,33.42,22.9
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,22.59,12.45
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,11.28,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,15.93,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,47.58,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,119.4,86.01
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,193.66,151.89
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,262.07,211.68
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,338.8,276.93
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,410.06,335.96
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,482.41,394.0
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,509.27,413.37
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,537.65,432.92
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,633.01,505.63
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,728.06,574.98
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,775.39,606.3
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,821.23,636.36
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,855.95,659.07
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,893.21,683.49
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,921.56,700.47
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,946.79,715.27
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,967.05,725.95
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,983.98,734.37
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,993.55,738.27
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,999.46,739.85
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,999.15,738.9
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,995.17,735.68
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,982.5,725.31
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,978.82,721.16
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,917.63,678.07
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,839.79,618.03
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,516.93,388.15
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,201.38,149.57
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,164.36,121.8
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,127.93,93.87
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,252.23,188.87
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,369.31,275.87
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,513.95,388.18
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,619.27,465.96
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,564.87,423.17
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,511.09,380.49
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,455.32,335.21
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,399.8,288.99
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,338.41,237.74
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,282.9,190.67
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,226.59,144.35
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,172.71,103.16
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,118.09,68.76
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,71.89,55.35
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,69.15,53.38
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,66.2,51.16
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,59.75,45.83
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,52.87,39.97
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,45.43,33.4
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,36.15,25.0
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,25.27,14.52
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.48,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.88,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.75,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.63,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.51,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,4.83,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.15,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,53.89,39.33
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,104.06,80.32
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,69.92,52.06
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,37.99,25.69
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,56.65,40.78
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,75.36,55.69
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,94.86,71.2
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,114.68,86.82
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,100.41,75.08
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,86.35,63.6
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,109.69,82.02
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,133.14,100.36
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,119.35,89.32
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,105.65,78.4
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,145.59,109.82
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,185.53,140.87
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,239.09,181.96
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,292.32,222.26
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,205.76,155.92
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,120.81,89.95
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,199.51,151.02
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,277.23,209.78
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,460.92,349.58
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,623.13,467.81
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,389.9,296.57
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,167.52,126.42
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,168.63,128.03
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,169.71,129.29
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,257.11,197.43
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,336.99,258.31
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,329.53,252.79
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,319.33,244.91
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,203.84,156.32
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,93.61,70.39
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,149.35,104.47
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,184.07,120.89
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,92.29,61.67
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,53.02,40.29
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,45.91,34.3
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,38.81,28.25
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,31.72,22.12
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,24.64,15.92
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,18.02,10.06
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,11.41,4.16
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,6.58,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.75,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,11.93,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,29.76,0.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,97.87,69.86
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,164.95,128.22
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,224.18,179.69
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,288.8,234.68
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,212.88,172.76
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,113.37,88.47
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,278.15,225.94
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,454.0,367.52
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,531.42,426.32
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,598.09,476.02
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,684.5,540.84
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,781.09,611.45
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,824.19,639.94
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,865.53,666.64
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,903.18,690.22
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,938.75,712.07
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,961.06,723.97
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,980.23,733.67
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,988.73,736.05
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,1002.23,741.92
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,1003.25,740.88
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,1000.6,737.54
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,998.11,732.94
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,980.49,718.37
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,961.54,704.97
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,939.34,689.5
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,913.23,670.12
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,884.01,648.8
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,848.53,624.66
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,810.43,598.73
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,769.23,570.74
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,725.53,539.16
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,677.25,503.64
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,627.34,466.2
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,574.15,425.45
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,519.85,382.74
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,459.91,334.68
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,402.46,287.19
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,343.7,237.84
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,285.78,188.77
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,227.43,140.86
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,171.17,98.06
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,109.58,59.25
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,62.94,47.17
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,60.86,45.84
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,58.62,44.3
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,54.59,41.06
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,50.35,37.49
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,43.63,31.68
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,36.64,25.36
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,24.17,13.81
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.59,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,11.33,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,28.19,0.96
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,94.23,66.8
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,158.18,121.29
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,225.88,178.37
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,313.16,250.18
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,378.63,303.01
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,448.86,357.87
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,516.62,409.52
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,594.97,467.37
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,650.61,506.19
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,706.39,544.08
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,757.98,577.45
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,809.01,609.7
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,848.71,634.87
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,886.28,658.44
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,912.07,672.96
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,940.77,689.44
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,960.4,699.86
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,976.71,708.22
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,987.07,712.8
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,993.86,715.21
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,993.57,714.64
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,989.61,711.88
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,978.64,705.02
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,964.14,695.99
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,944.8,683.57
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,922.25,669.11
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,893.66,650.66
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,862.45,630.43
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,827.32,607.27
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,789.82,582.26
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,747.57,552.67
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,703.79,521.45
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,656.58,487.12
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,608.15,451.12
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,556.66,411.92
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,502.46,369.88
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,448.07,326.6
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,394.2,282.66
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,339.59,237.81
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,288.18,195.39
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,235.26,152.96
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,185.2,115.53
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,138.9,87.82
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,102.38,79.86
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,96.61,75.57
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,90.47,70.83
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,82.76,64.63
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,76.94,59.81
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,62.09,47.05
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,46.76,33.6
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,30.38,18.73
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.33,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,15.64,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,42.52,7.75
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,114.09,82.42
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,183.04,141.82
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,248.14,197.65
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,320.54,258.29
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,386.68,312.4
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,457.36,368.46
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,515.96,413.52
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,575.9,458.46
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,637.75,503.09
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,694.43,542.9
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,738.21,571.22
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,780.05,597.58
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,820.47,623.31
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,859.02,647.06
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,884.56,661.62
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,906.75,673.91
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,928.57,686.62
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,947.43,697.58
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,956.34,700.84
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,961.84,701.86
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,963.5,701.76
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,961.8,699.54
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,968.38,701.67
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,968.41,699.39
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,949.25,686.14
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,926.95,671.06
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,638.55,471.64
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,335.82,246.41
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,441.47,324.7
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,537.45,392.79
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,466.63,341.01
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,401.58,293.7
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,426.06,312.65
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,443.08,325.59
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,400.01,294.41
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,363.64,268.13
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,360.79,265.7
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,355.22,260.11
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,310.44,226.84
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,269.77,196.91
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,245.56,176.02
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,205.86,143.57
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,165.76,116.52
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,129.57,102.11
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,113.09,89.14
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,90.44,70.75
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,81.67,63.69
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,75.03,58.18
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,61.14,46.37
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,46.82,33.84
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,29.56,18.28
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,12.19,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,6.37,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.64,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.02,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,18.93,9.48
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,30.87,19.82
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,46.43,33.0
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,62.34,46.26
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,79.7,60.45
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,97.0,74.29
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,94.41,71.77
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,92.34,69.68
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,152.12,117.46
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,213.7,165.45
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,167.28,128.03
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,122.31,91.92
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,162.45,123.21
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,203.04,154.19
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,505.35,384.42
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,792.26,582.38
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,739.76,538.89
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,697.01,504.82
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,591.55,429.76
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,485.35,353.06
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,617.34,446.88
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,744.31,532.02
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,734.05,523.78
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,722.33,515.9
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,720.71,515.39
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,717.2,513.56
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,426.71,313.5
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,146.13,106.38
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,483.95,364.16
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,776.81,567.31
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,736.39,537.33
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,694.22,508.5
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,647.33,475.39
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,599.54,440.84
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,494.06,363.4
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,416.82,306.74
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,392.98,288.89
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,368.27,269.02
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,336.8,240.68
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,291.17,198.84
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,238.52,160.48
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,204.65,139.42
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,152.03,101.91
2016,5,12,17,0,489.0,156.0,1.5,26.0,386.0,104.12,82.09
2016,5,12,17,15,447.5,144.0,1.35,25.5,334.0,98.43,77.87
2016,5,12,17,30,406.0,132.0,1.2,25.0,282.0,92.36,73.17
2016,5,12,17,45,352.0,117.0,1.1,25.0,231.5,83.7,66.0
2016,5,12,18,0,298.0,102.0,1.0,25.0,181.0,77.01,60.31
2016,5,12,18,15,232.0,82.0,0.95,24.5,134.5,62.84,48.11
2016,5,12,18,30,166.0,62.0,0.9,24.0,88.0,48.23,35.22
2016,5,12,18,45,83.0,39.5,0.9,23.5,52.5,32.26,20.68
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.94,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
