Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,25.79,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,77.09,45.01
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,136.98,100.74
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,205.66,158.9
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,267.9,211.77
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,336.79,268.73
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,398.94,319.35
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,470.6,375.74
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,526.54,417.77
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,583.12,459.09
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,636.55,496.98
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,690.05,533.98
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,419.55,329.01
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,98.97,73.05
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,106.78,79.28
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,114.58,85.18
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,121.01,89.84
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,127.45,94.48
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,133.02,98.68
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,138.6,102.89
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,143.2,106.32
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,147.77,109.73
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,169.3,126.19
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,190.7,142.46
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,194.97,145.31
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,199.13,148.1
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,297.94,222.12
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,389.45,289.02
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,331.11,245.59
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,280.93,208.26
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,269.71,200.12
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,258.59,191.96
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,428.81,319.89
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,577.61,426.93
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,527.46,389.74
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,478.89,354.33
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,459.69,340.43
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,432.78,320.35
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,405.7,300.04
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,375.16,276.22
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,269.03,198.7
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,186.54,140.11
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,186.62,140.25
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,189.18,142.25
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,167.46,121.12
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,126.23,100.17
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,116.14,92.39
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,105.53,84.0
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,93.74,74.28
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,81.45,63.93
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,67.27,51.84
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,52.59,39.02
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,38.16,26.06
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,21.75,9.49
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,11.82,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,18.83,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,48.69,27.15
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,105.08,76.8
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,162.31,125.31
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,230.71,182.58
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,300.86,240.65
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,354.16,284.16
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,407.66,326.56
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,355.49,283.21
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,276.66,217.91
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,307.81,241.35
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,339.05,264.2
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,512.89,398.88
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,688.13,528.42
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,520.24,399.77
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,325.0,247.21
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,340.74,258.52
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,356.3,269.11
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,493.28,371.79
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,616.28,460.91
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,626.83,465.56
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,635.86,469.67
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,512.4,380.11
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,378.76,281.4
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,382.96,284.14
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,386.77,286.24
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,384.46,284.58
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,381.76,282.69
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,242.99,180.29
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,106.17,76.55
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,311.61,232.85
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,505.85,373.62
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,462.8,341.78
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,421.72,312.04
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,452.44,335.99
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,477.75,355.27
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,467.67,347.91
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,454.83,337.73
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,425.87,314.61
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,384.74,281.11
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,329.21,239.58
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,288.31,210.73
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,232.53,171.1
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,194.32,145.67
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,169.83,122.66
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,126.21,100.07
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,122.1,97.29
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,117.71,94.15
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,109.02,87.1
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,94.83,75.21
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,76.97,60.06
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,58.64,44.14
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,40.04,27.66
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,19.33,8.1
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.0,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.66,1.13
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,22.02,12.09
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,34.4,22.65
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,49.47,35.28
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,64.8,47.92
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,212.91,170.12
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,357.92,286.68
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,270.8,215.27
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,159.84,123.41
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,134.65,103.01
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,110.39,83.23
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,159.63,121.84
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,209.73,160.28
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,226.55,172.77
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,243.39,185.26
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,269.78,204.61
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,296.15,223.71
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,271.18,204.36
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,246.57,185.39
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,226.57,169.74
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,206.81,154.32
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,220.87,164.81
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,234.78,175.12
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,377.43,281.38
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,510.37,376.87
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,414.41,306.93
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,315.21,234.1
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,362.17,268.88
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,401.46,297.38
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,413.31,306.07
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,424.03,314.01
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,422.52,312.55
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,420.09,310.44
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,410.2,303.5
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,399.48,295.9
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,347.03,257.66
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,297.65,221.52
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,267.89,199.76
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,245.86,183.64
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,203.72,152.29
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,162.89,121.69
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,187.53,139.4
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,207.93,153.69
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,176.56,131.46
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,148.26,117.39
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,132.79,105.36
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,116.94,92.79
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,100.4,79.4
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,86.31,67.77
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,68.31,52.52
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,50.15,36.84
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,33.3,22.01
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,15.85,5.8
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.19,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,7.73,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,14.96,4.92
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,40.54,26.77
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,67.47,49.39
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,105.18,80.6
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,140.86,109.92
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,98.52,75.54
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,54.78,39.34
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,121.36,93.44
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,201.7,157.28
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,164.35,126.82
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,136.99,104.35
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,167.04,127.86
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,197.39,151.29
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,300.37,231.1
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,395.19,302.61
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,462.0,352.53
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,543.95,412.67
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,657.56,496.26
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,758.03,568.25
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,708.95,529.66
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,644.74,481.16
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,629.81,469.37
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,613.98,456.88
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,775.41,576.95
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,910.98,673.82
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,894.38,661.43
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,874.94,648.57
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,859.56,639.91
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,835.41,624.01
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,721.48,538.71
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,612.44,455.11
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,606.54,451.34
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,597.49,444.68
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,606.47,453.97
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,594.77,446.51
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,542.93,405.68
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,495.34,367.8
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,408.34,302.5
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,351.78,261.64
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,316.12,234.14
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,281.5,207.32
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,215.67,159.78
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,159.43,120.1
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,154.45,112.74
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,137.38,108.91
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,135.95,108.37
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,125.86,100.57
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,109.7,87.51
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,93.02,73.71
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,75.79,59.09
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,58.09,43.73
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,40.18,27.92
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,20.19,9.27
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,10.46,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,16.12,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,41.41,23.16
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,92.51,67.16
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,154.75,119.32
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,96.1,73.61
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,35.26,23.56
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,22.89,13.33
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,10.56,3.08
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,31.75,20.46
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,53.03,37.64
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,113.69,86.45
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,177.28,136.68
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,317.34,247.38
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,467.37,361.64
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,278.17,215.39
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,79.03,57.2
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,282.01,216.28
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,488.96,370.29
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,337.29,255.77
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,181.98,136.36
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,188.43,141.08
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,194.83,145.57
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,195.49,145.83
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,196.1,146.08
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,206.3,153.38
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,216.33,160.49
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,206.69,153.1
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,197.04,145.77
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,207.97,153.91
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,218.68,161.82
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,244.96,181.25
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,270.66,199.99
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,350.67,258.46
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,424.57,310.64
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,415.18,303.24
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,404.87,295.48
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,410.73,299.38
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,414.59,301.03
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,398.43,288.17
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,379.67,272.27
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,342.07,238.61
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,283.47,185.96
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,236.19,154.85
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,214.02,146.27
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,148.94,95.07
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,69.68,52.73
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,67.12,51.04
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,65.26,49.78
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,60.46,45.98
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,55.33,41.77
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,49.76,37.01
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,42.58,30.65
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,32.38,21.5
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.88,10.78
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,22.91,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,65.07,39.57
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,122.31,89.81
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,188.65,145.35
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,150.83,117.85
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,93.5,71.35
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,88.13,66.97
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,83.55,63.03
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,197.1,155.53
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,325.14,256.24
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,396.56,310.81
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,485.29,377.03
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,636.17,490.99
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,793.61,603.72
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,721.86,546.79
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,628.25,473.7
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,778.56,584.76
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,921.86,682.27
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,752.4,559.07
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,543.38,402.19
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,605.19,446.73
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,666.15,488.67
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,834.32,611.86
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,970.37,704.81
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,961.6,695.99
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,949.3,686.06
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,930.42,673.34
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,908.41,658.67
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,881.27,640.93
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,851.45,621.41
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,725.05,530.63
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,605.29,441.2
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,601.08,439.66
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,593.42,434.85
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,523.99,384.77
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,464.78,341.82
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,494.3,365.03
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,500.74,367.73
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,448.64,326.54
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,392.07,281.15
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,337.63,235.88
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,284.33,191.15
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,230.95,147.65
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,179.85,108.59
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,130.11,76.88
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,83.75,64.58
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,79.91,61.79
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,77.16,59.83
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,71.03,54.94
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,64.84,49.86
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,56.76,42.97
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,48.36,35.55
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,36.47,24.85
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,24.96,13.21
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,14.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,14.25,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,32.19,17.34
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,75.84,54.65
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,118.44,90.65
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,163.14,128.21
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,220.91,175.73
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,268.84,214.69
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,318.8,254.39
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,442.72,351.74
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,576.48,452.85
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,562.1,438.61
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,528.93,410.97
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,435.48,337.13
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,330.67,253.36
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,394.61,301.75
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,473.94,359.78
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,576.6,434.74
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,696.37,518.79
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,478.21,360.25
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,249.22,187.02
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,252.6,189.56
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,255.93,191.49
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,262.89,196.47
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,269.73,201.36
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,483.64,359.22
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,672.49,490.28
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,802.75,586.11
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,889.92,647.28
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,863.93,629.47
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,843.37,616.18
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,810.44,594.28
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,775.06,570.74
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,734.16,540.94
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,691.5,509.44
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,515.94,382.02
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,376.34,277.94
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,451.78,335.43
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,499.78,367.13
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,424.54,310.15
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,375.94,275.21
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,339.11,241.66
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,280.59,187.81
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,226.75,143.79
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,174.93,103.96
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,124.57,71.93
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,77.96,60.22
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,73.97,57.27
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,71.71,55.69
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,68.76,53.34
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,64.09,49.42
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,56.36,42.82
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,48.34,35.71
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,36.43,24.98
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,24.97,13.5
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.18,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.14,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,13.18,5.11
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,20.23,11.19
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,28.62,18.31
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,37.03,25.32
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,28.19,17.93
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,19.37,10.54
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,16.29,7.93
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,13.22,5.34
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,109.97,84.29
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,214.11,164.87
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,383.27,292.49
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,550.5,409.45
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,693.26,512.18
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,838.5,612.69
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,866.2,630.61
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,890.99,647.8
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,910.74,662.18
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,927.52,674.61
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,935.71,680.08
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,940.48,683.33
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,942.59,684.47
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,941.34,683.56
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,936.26,680.71
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,935.09,680.52
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,917.01,667.35
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,895.83,652.36
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,870.8,635.73
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,842.94,617.27
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,810.01,595.06
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,774.6,571.18
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,732.0,540.27
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,692.12,510.55
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,648.72,478.75
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,601.6,443.73
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,552.06,406.4
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,501.34,367.14
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,447.67,324.59
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,393.95,280.84
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,338.69,235.0
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,283.66,188.72
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,229.06,143.72
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,176.32,102.98
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,117.83,64.76
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,68.49,52.06
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,64.4,48.99
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,62.79,47.91
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,61.69,47.13
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,60.69,46.33
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,52.8,39.61
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,45.41,33.09
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,34.95,23.72
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,24.16,13.06
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,17.56,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,45.33,26.66
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,88.19,64.04
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,142.46,109.64
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,190.89,150.6
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,244.77,195.51
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,202.1,161.25
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,139.35,109.05
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,229.16,181.76
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,328.5,259.41
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,305.51,239.67
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,289.89,225.75
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,309.48,239.62
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,328.64,252.87
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,282.49,216.26
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,225.91,171.76
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,213.72,161.87
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,201.73,152.09
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,246.22,185.71
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,290.76,218.8
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,171.74,128.19
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,56.11,38.46
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,96.74,70.19
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,137.53,101.6
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,154.26,114.37
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,170.83,127.01
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,109.24,79.69
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,48.23,32.22
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,48.66,32.51
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,49.09,32.78
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,59.31,40.84
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,69.51,48.91
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,76.57,54.45
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,83.61,59.99
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,64.56,45.27
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,45.34,30.3
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,58.67,40.89
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,72.0,51.47
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,57.25,40.01
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,42.55,28.47
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,50.07,34.66
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,57.59,40.88
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,115.53,87.11
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,166.81,127.62
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,158.84,117.02
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,137.91,110.95
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,125.57,101.27
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,114.39,92.41
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,107.81,87.09
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,95.18,76.44
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,78.01,61.64
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,60.38,46.15
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,42.6,30.32
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,22.72,12.12
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,11.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,23.38,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,65.62,40.75
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,119.89,88.26
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,182.77,141.04
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,221.29,174.12
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,262.08,207.84
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,191.71,152.06
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,101.14,77.44
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,325.45,258.81
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,570.13,438.91
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,622.91,472.82
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,675.82,508.05
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,721.05,537.18
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,765.14,564.83
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,803.59,588.8
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,840.16,611.44
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,751.56,547.76
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,643.4,469.43
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,611.53,447.04
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,591.57,431.65
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,415.19,307.39
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,246.5,183.41
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,493.48,365.62
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,726.3,522.24
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,767.63,548.28
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,805.79,573.98
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,788.62,562.03
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,769.76,549.62
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,726.43,519.02
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,684.01,489.14
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,658.77,473.21
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,633.1,456.59
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,633.52,458.86
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,626.25,455.27
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,386.97,287.41
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,170.95,126.82
2016,6,1,14,45,390.0,171.5,1.55,26.0,495.0,349.91,264.07
2016,6,1,15,0,772.0,154.0,1.7,26.0,793.0,499.85,368.82
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,447.58,326.35
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,395.45,284.05
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,218.59,155.92
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,110.58,82.16
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,159.48,119.6
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,200.41,150.21
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,121.76,90.78
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,38.85,27.32
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,33.96,23.4
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,29.08,19.38
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,24.21,15.25
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,19.35,11.09
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,14.94,7.28
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,10.54,3.42
