Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,7.02,0.29
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.5,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.75,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,4.09,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,7.9,0.21
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,16.71,7.99
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,25.54,15.59
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,36.6,24.99
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,47.68,34.3
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,35.26,23.9
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,22.9,13.52
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,65.01,48.35
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,109.22,84.24
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,287.51,229.32
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,473.48,372.96
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,413.06,322.81
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,345.12,267.53
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,388.77,300.43
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,432.72,332.71
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,400.42,306.38
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,367.18,279.66
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,300.71,229.24
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,226.59,172.42
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,357.88,271.77
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,480.1,360.32
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,619.37,461.81
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,753.51,555.46
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,860.97,633.18
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,937.3,682.82
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,848.39,619.04
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,744.26,541.06
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,697.0,507.21
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,649.15,472.42
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,668.58,487.29
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,680.41,496.01
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,644.93,470.96
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,609.58,446.16
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,618.54,456.37
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,610.2,452.17
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,559.84,414.28
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,508.41,374.64
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,424.67,311.76
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,375.8,276.63
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,340.78,243.67
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,283.34,188.98
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,227.0,141.87
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,172.34,98.97
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,118.21,63.64
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,66.59,50.88
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,54.84,41.28
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,53.45,40.36
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,50.43,37.9
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,47.23,35.2
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,42.52,31.16
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,37.62,26.77
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,29.81,19.68
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,21.65,11.61
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,10.76,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,7.28,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,14.07,4.93
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,26.45,16.17
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,38.97,27.07
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,54.32,40.16
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,69.62,52.95
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,179.03,144.27
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,287.02,231.86
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,358.43,287.27
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,423.46,336.46
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,580.0,457.18
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,725.16,561.36
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,715.94,551.44
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,673.08,515.61
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,643.12,490.56
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,620.3,470.01
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,683.23,515.45
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,760.67,569.29
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,739.77,551.94
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,728.29,541.55
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,867.37,644.06
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,973.98,713.45
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,625.58,473.6
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,225.35,168.72
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,464.51,349.67
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,680.48,502.38
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,811.41,600.38
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,901.44,663.21
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,874.04,643.9
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,844.11,623.86
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,662.97,494.09
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,488.16,361.71
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,510.95,379.76
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,528.96,393.07
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,406.48,303.99
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,298.57,224.16
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,367.96,276.67
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,430.9,321.86
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,306.15,229.75
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,202.69,153.03
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,262.64,195.33
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,302.55,218.78
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,260.37,185.07
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,218.22,152.68
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,177.4,126.27
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,152.38,122.63
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,128.18,103.23
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,114.14,92.02
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,99.96,80.3
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,85.11,67.79
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,73.3,57.72
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,57.44,43.88
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,41.83,29.92
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,25.87,15.06
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,13.27,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,38.85,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,111.88,72.16
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,172.25,128.17
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,244.06,190.05
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,174.52,138.76
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,58.76,43.6
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,136.93,108.73
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,217.42,174.16
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,264.08,210.21
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,301.62,238.35
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,304.54,239.57
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,316.99,248.08
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,342.97,266.78
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,368.59,284.91
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,453.58,349.07
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,526.66,403.12
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,594.47,452.2
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,677.55,510.93
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,605.15,455.78
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,543.49,408.24
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,625.53,468.16
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,719.0,533.86
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,636.06,472.79
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,553.79,412.04
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,685.66,509.92
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,791.89,586.73
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,691.96,513.22
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,590.23,438.11
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,662.4,493.25
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,723.0,538.56
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,759.81,570.41
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,775.29,585.01
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,736.52,558.19
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,695.51,527.93
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,620.35,468.8
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,558.28,419.58
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,496.59,372.9
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,439.75,329.92
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,284.02,214.3
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,141.85,106.69
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,194.5,147.54
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,241.79,183.35
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,224.46,169.61
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,205.99,155.24
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,180.52,133.67
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,153.72,123.62
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,135.96,109.53
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,114.09,91.75
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,82.6,65.32
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,53.99,40.97
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,48.8,36.55
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,43.37,31.71
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,33.83,23.11
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,24.95,14.42
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,12.6,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,17.15,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,43.85,26.24
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,80.39,58.48
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,120.28,92.49
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,161.53,127.54
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,205.82,164.53
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,331.35,266.86
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,463.32,371.61
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,542.06,432.16
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,626.07,495.22
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,614.46,482.97
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,582.66,455.67
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,703.08,546.44
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,822.21,629.26
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,859.99,652.02
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,887.11,667.65
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,915.99,684.79
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,942.0,699.89
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,931.06,691.5
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,891.07,660.2
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,953.73,705.92
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,993.96,732.07
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,994.53,731.51
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,991.33,728.84
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,983.97,722.45
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,972.91,713.73
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,812.36,600.66
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,632.73,465.45
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,774.51,575.46
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,876.94,649.65
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,843.04,625.85
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,806.38,600.9
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,765.34,573.05
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,722.03,541.61
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,675.85,506.89
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,627.82,470.1
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,575.86,429.88
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,522.97,387.87
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,468.25,343.82
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,413.12,298.16
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,356.54,249.83
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,293.7,196.3
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,235.71,147.63
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,179.3,103.1
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,121.11,64.21
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,65.38,49.68
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,61.18,46.47
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,58.4,44.38
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,55.2,41.88
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,51.8,39.12
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,46.88,34.99
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,41.75,30.47
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,33.62,23.07
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,25.15,14.74
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,12.21,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,42.61,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,121.13,78.38
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,185.89,138.26
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,263.05,204.69
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,329.59,262.38
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,402.42,323.48
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,466.13,375.14
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,531.01,425.76
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,589.71,469.02
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,649.11,511.12
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,702.0,547.02
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,754.15,581.55
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,792.9,604.86
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,835.92,630.8
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,873.25,654.4
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,908.03,676.13
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,936.35,692.06
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,961.51,705.82
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,980.38,716.51
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,995.73,724.97
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,1005.02,729.96
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,1010.55,732.67
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,1009.82,731.1
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,1005.26,727.24
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,995.93,719.02
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,982.86,708.57
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,963.4,695.53
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,940.61,680.46
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,913.85,663.2
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,884.12,643.98
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,849.39,621.1
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,811.89,596.3
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,770.65,567.98
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,727.03,536.42
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,679.85,503.13
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,630.83,467.56
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,578.29,427.48
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,524.97,385.72
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,469.87,341.48
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,414.29,295.63
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,356.75,247.32
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,299.58,198.74
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,235.0,145.57
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,178.47,101.28
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,122.52,64.45
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,69.14,44.2
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,59.78,45.07
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,58.1,43.93
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,50.5,37.6
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,48.01,35.55
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,43.7,31.97
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,39.23,28.06
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,32.3,21.81
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,25.13,14.73
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,12.43,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,36.23,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,103.57,66.64
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,164.18,121.27
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,239.73,184.9
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,303.88,238.68
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,374.21,295.55
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,436.92,344.65
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,502.87,394.11
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,560.45,435.72
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,619.06,476.58
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,671.24,512.21
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,720.36,543.9
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,765.92,571.98
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,809.93,598.54
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,847.11,621.13
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,881.93,642.03
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,910.8,658.22
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,927.59,666.66
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,946.89,677.64
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,962.89,686.54
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,972.55,690.19
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,978.65,691.76
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,979.19,692.01
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,976.07,690.14
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,843.67,602.39
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,680.72,487.02
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,819.74,589.45
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,917.11,654.73
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,891.8,636.84
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,863.67,618.32
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,830.68,597.42
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,795.04,574.7
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,754.94,549.06
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,712.56,519.91
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,666.8,487.4
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,619.3,452.84
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,569.04,415.53
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,517.76,376.29
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,463.88,334.36
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,409.64,290.78
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,348.27,240.47
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,292.46,193.62
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,236.27,147.07
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,181.67,104.51
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,127.24,68.74
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,75.11,48.35
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,59.43,44.37
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,58.27,43.68
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,55.44,41.52
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,52.44,39.14
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,47.97,35.46
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,43.32,31.42
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,35.27,24.17
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.76,15.15
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,32.91,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,95.46,60.74
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,153.32,111.7
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,222.42,168.93
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,289.93,224.69
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,362.74,283.31
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,406.55,318.21
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,449.21,351.0
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,525.74,408.76
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,607.45,468.56
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,632.42,484.74
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,650.59,496.05
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,723.29,546.83
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,795.1,593.82
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,831.67,616.68
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,865.96,638.18
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,893.86,654.07
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,918.78,667.99
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,865.48,630.4
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,791.87,575.34
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,886.22,642.34
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,957.93,686.88
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,765.6,555.19
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,524.55,380.69
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,604.87,438.83
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,671.36,484.75
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,801.73,580.11
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,899.67,648.09
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,816.72,590.07
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,734.93,530.68
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,691.07,500.47
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,648.73,470.77
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,683.21,499.82
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,695.71,512.06
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,651.4,479.87
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,605.75,446.36
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,536.94,394.66
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,482.56,353.49
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,448.18,326.88
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,400.14,287.46
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,343.97,243.55
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,299.65,209.82
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,250.98,167.72
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,191.5,118.1
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,141.49,84.79
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,94.35,64.76
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,84.13,65.48
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,81.13,63.34
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,75.43,58.71
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,69.41,53.72
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,61.53,47.08
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,53.32,39.9
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,41.24,29.19
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,28.71,17.58
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,15.18,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,30.6,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,89.47,57.06
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,145.74,106.95
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,212.53,162.68
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,274.66,214.23
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,348.29,273.05
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,409.68,321.53
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,474.46,371.15
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,532.2,413.37
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,591.52,455.45
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,643.4,492.23
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,695.09,527.71
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,740.09,556.74
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,780.34,582.2
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,817.58,606.2
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,852.66,628.66
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,782.77,576.96
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,686.52,504.08
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,824.23,604.66
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,943.27,684.05
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,953.7,688.31
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,949.86,684.39
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,875.51,632.99
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,770.56,556.35
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,779.14,562.43
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,785.41,566.17
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,852.78,617.55
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,891.51,645.21
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,866.35,628.66
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,838.69,610.89
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,738.76,539.25
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,642.89,467.28
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,682.04,500.41
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,694.82,513.25
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,650.9,480.84
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,605.14,446.74
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,554.85,408.55
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,505.45,370.13
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,453.87,329.85
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,397.81,285.15
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,344.02,240.69
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,291.52,196.81
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,238.93,153.82
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,188.43,114.72
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,138.87,81.96
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,92.81,62.87
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,82.19,63.6
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,79.97,62.11
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,74.37,57.59
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,68.68,52.88
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,60.78,46.25
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,52.55,39.09
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,40.84,28.74
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,28.7,17.54
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,15.2,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,35.3,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,100.99,63.91
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,159.17,116.02
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,232.09,177.06
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,295.85,230.73
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,366.18,288.23
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,426.79,337.05
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,490.49,386.75
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,547.72,429.38
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,606.19,471.62
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,655.26,505.27
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,706.03,538.43
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,750.42,566.47
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,793.29,593.06
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,829.9,615.89
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,864.19,637.03
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,884.21,647.33
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,909.49,661.18
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,927.88,671.77
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,943.03,680.38
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,953.35,684.64
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,960.17,686.77
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,961.01,686.61
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,958.25,684.33
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,950.52,678.13
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,939.25,669.82
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,921.75,658.55
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,901.11,645.37
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,875.84,629.61
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,847.84,612.05
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,700.81,509.24
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,557.72,403.5
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,644.91,471.07
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,700.27,512.57
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,655.98,481.15
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,609.91,448.23
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,560.12,410.92
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,509.39,371.78
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,456.72,329.84
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,403.69,286.48
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,297.44,211.07
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,255.92,188.76
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,226.76,154.33
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,181.18,104.92
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,129.6,71.15
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,74.76,47.07
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,63.48,47.75
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,62.21,46.98
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,60.69,45.85
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,59.17,44.65
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,53.81,40.17
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,46.76,34.05
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,37.51,25.85
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,27.97,16.93
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,26.62,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,73.4,45.73
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,133.76,97.7
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,197.88,151.22
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,258.6,202.06
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,326.54,257.67
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,386.14,305.93
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,454.97,359.89
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,512.5,403.18
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,571.67,446.51
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,556.79,432.37
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,522.7,403.99
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,641.38,492.41
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,763.16,578.45
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,800.89,602.27
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,836.71,625.13
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,705.18,526.86
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,536.94,399.0
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,740.01,550.38
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,919.79,674.79
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,928.32,677.14
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,933.39,678.61
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,935.58,679.39
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,934.39,678.08
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,925.01,671.53
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,912.35,662.99
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,895.36,651.4
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,875.54,638.04
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,781.16,568.33
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,682.2,494.23
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,732.39,534.59
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,760.62,558.16
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,707.29,517.66
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,660.32,481.98
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,602.34,440.9
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,546.96,401.15
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,531.57,390.34
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,499.93,365.98
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,450.4,327.07
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,401.34,287.7
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,351.15,246.87
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,302.42,206.85
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,252.94,167.28
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,206.01,131.58
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,159.09,100.35
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,115.36,80.51
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,102.14,79.82
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,97.38,76.32
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,90.13,70.5
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,82.47,64.21
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,74.6,57.67
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,62.81,47.56
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,47.5,34.19
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,31.75,20.02
