Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,16.89,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,25.46,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,70.21,43.29
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,123.23,89.4
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,192.43,147.08
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,252.88,197.6
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,320.46,252.85
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,267.97,212.22
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,187.49,146.81
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,301.91,238.46
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,429.71,336.99
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,438.42,341.11
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,428.86,331.89
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,537.28,413.12
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,653.99,497.11
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,620.36,468.96
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,593.34,445.93
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,671.69,502.13
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,765.91,566.92
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,778.72,573.31
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,788.83,578.42
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,817.85,596.08
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,844.55,611.91
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,856.2,618.62
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,865.13,623.7
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,848.83,611.03
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,830.33,597.15
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,782.09,563.67
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,738.74,533.36
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,712.28,515.01
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,685.54,496.31
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,651.16,472.45
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,617.42,448.9
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,611.9,446.06
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,602.72,440.23
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,555.68,406.46
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,511.26,374.47
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,463.39,339.91
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,415.46,305.2
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,407.91,298.8
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,395.23,286.81
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,351.93,250.39
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,299.83,205.07
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,252.72,169.96
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,214.4,143.99
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,165.79,107.93
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,112.07,77.54
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,98.81,77.06
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,94.64,74.04
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,86.99,67.88
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,78.9,61.22
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,69.17,53.11
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,60.81,45.9
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,46.5,33.38
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,31.8,20.11
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,16.35,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,27.3,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,75.15,46.47
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,136.95,99.79
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,203.22,155.42
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,267.76,209.55
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,345.39,273.12
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,406.56,322.23
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,471.21,372.49
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,532.64,418.93
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,596.53,465.86
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,554.96,430.75
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,488.42,376.73
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,635.94,488.48
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,787.32,594.73
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,824.05,616.1
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,858.53,636.36
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,886.7,652.41
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,903.08,660.55
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,821.53,601.82
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,705.03,514.22
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,713.88,518.85
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,720.95,521.58
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,631.41,457.7
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,542.51,393.67
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,589.1,426.73
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,622.97,450.21
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,779.46,566.4
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,893.77,645.76
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,868.15,626.84
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,840.03,607.34
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,808.54,586.83
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,774.53,564.55
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,735.97,538.57
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,695.42,509.77
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,651.47,478.04
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,605.92,444.44
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,514.59,375.94
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,447.46,325.82
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,428.81,311.69
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,394.41,284.18
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,348.6,248.1
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,304.43,213.09
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,257.6,174.84
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,207.07,134.58
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,165.98,109.52
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,142.58,102.93
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,123.27,96.78
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,110.27,86.62
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,98.47,77.12
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,86.14,67.0
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,72.93,56.03
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,59.21,44.36
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,44.98,31.98
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,30.31,18.85
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,16.18,0.45
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,25.08,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,69.84,43.1
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,122.99,89.29
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,193.0,147.66
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,250.98,196.45
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,314.84,248.97
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,374.48,297.44
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,438.28,347.93
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,290.79,231.05
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,108.22,81.61
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,121.56,92.08
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,134.9,102.26
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,192.1,146.7
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,250.46,190.96
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,217.49,164.56
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,185.01,138.81
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,219.61,164.6
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,254.31,189.91
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,291.39,217.09
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,341.29,253.27
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,433.86,319.85
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,525.83,383.8
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,506.9,369.5
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,487.78,355.61
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,526.88,382.83
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,564.42,408.37
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,621.13,448.8
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,666.0,480.72
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,773.79,562.98
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,844.39,615.23
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,812.37,593.94
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,777.83,571.44
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,739.99,545.2
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,699.79,515.78
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,655.31,483.35
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,609.2,449.01
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,560.48,412.04
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,510.56,373.15
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,458.06,331.83
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,400.52,285.61
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,345.81,239.89
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,291.78,194.2
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,237.07,148.95
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,184.02,107.33
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,132.25,72.63
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,76.74,46.7
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,62.59,46.8
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,61.27,45.99
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,58.63,43.91
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,55.82,41.64
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,51.14,37.76
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,46.26,33.51
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,36.73,25.13
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,27.95,16.99
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,14.1,0.12
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,19.91,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,51.89,31.11
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,106.83,77.68
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,163.85,125.27
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,222.91,174.41
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,289.79,229.21
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,357.73,283.48
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,421.27,333.0
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,482.45,379.78
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,547.36,428.21
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,605.43,469.79
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,658.33,506.79
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,710.02,542.62
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,761.83,577.03
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,800.13,601.95
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,836.56,625.44
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,865.49,642.98
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,897.32,662.44
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,917.2,674.49
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,933.96,684.56
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,947.53,691.53
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,947.56,689.62
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,948.93,689.53
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,946.77,687.22
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,941.3,681.79
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,932.32,674.21
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,915.19,662.1
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,895.0,648.32
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,870.74,632.14
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,843.79,614.21
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,812.1,592.91
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,777.85,569.86
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,740.03,542.99
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,699.98,513.03
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,655.78,480.77
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,609.9,446.63
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,561.17,409.66
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,511.41,371.01
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,459.42,330.41
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,402.32,284.92
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,347.56,239.57
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,293.47,194.22
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,239.2,149.63
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,186.51,108.52
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,133.77,73.08
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,76.96,46.09
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,61.93,46.04
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,60.58,45.2
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,57.54,42.9
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,54.3,40.36
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,49.95,36.75
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,45.42,32.81
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,37.5,25.78
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,28.0,17.06
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,14.11,0.52
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,27.26,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,75.22,46.08
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,136.6,99.36
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,202.79,155.01
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,268.0,209.81
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,346.52,274.24
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,408.21,323.91
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,473.43,374.73
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,535.24,421.64
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,599.57,469.08
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,651.22,505.53
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,699.91,537.97
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,747.05,568.64
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,793.2,598.1
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,830.42,620.76
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,865.36,641.64
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,886.22,653.04
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,912.53,668.17
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,931.81,679.68
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,947.82,689.12
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,958.43,693.94
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,965.57,696.61
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,966.28,696.38
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,963.35,693.93
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,954.43,687.7
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,941.95,679.29
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,924.68,667.84
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,904.26,654.39
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,879.24,636.65
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,851.51,617.2
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,819.81,596.18
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,785.45,573.33
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,746.25,547.1
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,704.78,517.45
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,660.66,485.27
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,614.75,451.1
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,564.6,413.04
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,513.89,373.63
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,461.74,332.09
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,404.47,285.83
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,349.55,240.37
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,295.24,194.86
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,240.18,149.71
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,186.69,108.01
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,134.45,73.05
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,78.36,46.57
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,62.6,46.39
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,61.28,45.58
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,58.99,43.92
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,56.59,42.1
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,51.94,38.34
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,47.09,34.21
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,37.5,25.79
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,28.73,17.69
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,14.49,1.04
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,32.3,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,93.97,58.42
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,151.72,110.3
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,221.25,168.77
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,292.89,228.87
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,371.27,293.22
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,433.32,343.11
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,498.57,393.75
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,559.87,439.95
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,621.41,484.97
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,673.16,520.53
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,724.34,554.1
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,770.43,583.4
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,808.49,606.65
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,845.38,628.6
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,879.86,648.61
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,908.63,664.84
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,934.52,679.1
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,953.18,689.68
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,968.42,698.11
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,978.62,702.27
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,985.18,704.21
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,984.69,702.86
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,980.46,699.29
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,972.02,691.76
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,959.89,682.05
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,941.9,669.79
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,920.6,655.53
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,894.94,637.54
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,866.4,617.8
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,833.32,596.39
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,797.48,573.13
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,757.11,546.76
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,714.4,517.52
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,668.9,485.04
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,621.53,450.49
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,571.4,413.11
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,520.04,373.79
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,465.77,331.27
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,411.0,287.18
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,354.95,241.19
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,299.12,194.7
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,242.9,148.7
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,187.82,105.85
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,124.94,63.07
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,71.98,40.25
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,54.53,39.71
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,53.02,38.72
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,50.57,36.8
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,43.87,31.28
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,40.6,28.66
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,37.22,25.79
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,31.09,20.4
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,24.74,14.49
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,12.16,0.23
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,29.75,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,87.48,53.84
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,144.08,104.4
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,212.02,161.41
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,274.12,213.69
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,348.13,274.19
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,409.83,323.23
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,475.02,373.13
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,532.07,415.29
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,590.45,456.96
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,643.0,493.79
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,695.41,529.09
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,741.7,557.51
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,783.63,582.26
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,820.92,603.68
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,856.06,623.07
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,886.12,637.88
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,913.56,650.6
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,933.68,659.66
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,940.56,660.35
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,952.35,662.77
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,960.79,662.88
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,961.88,663.75
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,959.4,662.65
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,949.85,656.97
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,936.76,649.18
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,920.11,640.5
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,900.43,629.87
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,876.35,615.14
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,849.65,598.66
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,818.63,579.96
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,785.05,559.47
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,747.04,535.39
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,706.76,508.34
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,662.49,477.54
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,616.59,444.84
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,567.71,409.4
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,515.58,370.57
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,462.44,329.62
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,409.18,287.36
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,354.61,243.19
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,301.03,199.14
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,246.61,155.19
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,187.67,109.76
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,136.16,75.38
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,88.19,54.24
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,71.37,53.79
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,69.77,52.8
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,67.9,51.42
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,65.1,49.18
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,58.19,43.58
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,51.0,37.51
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,41.14,28.85
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,30.95,19.55
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,15.64,2.2
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,24.51,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,68.06,40.83
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,120.98,87.24
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,190.35,144.85
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,251.61,195.87
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,320.56,252.07
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,373.31,294.15
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,428.96,337.04
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,468.32,365.67
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,504.44,390.9
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,535.07,411.42
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,561.77,428.49
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,663.4,501.35
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,766.92,570.91
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,700.81,519.75
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,611.39,451.65
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,556.37,410.31
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,510.88,374.84
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,548.21,401.02
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,585.04,426.09
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,780.99,566.51
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,949.83,677.29
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,896.03,639.71
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,829.15,591.17
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,738.38,529.15
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,648.29,466.14
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,499.42,363.09
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,341.99,250.14
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,510.01,373.02
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,657.82,475.78
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,557.67,404.52
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,464.52,338.15
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,433.92,317.01
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,404.35,296.17
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,521.58,385.94
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,608.3,448.66
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,559.81,411.49
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,510.11,373.16
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,457.55,332.14
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,404.84,289.75
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,350.79,244.84
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,297.02,199.52
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,243.33,154.82
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,191.24,113.57
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,132.44,72.6
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,81.93,49.1
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,72.87,55.53
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,81.27,62.88
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,68.95,52.74
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,55.67,41.68
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,50.99,37.89
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,46.1,33.71
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,37.78,26.31
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,27.96,17.32
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,14.09,1.72
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,29.67,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,86.69,52.8
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,142.73,103.46
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,209.55,159.5
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,275.03,214.04
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,345.08,270.77
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,405.27,318.62
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,468.87,367.43
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,527.19,410.72
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,587.25,453.9
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,638.44,488.87
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,686.85,519.96
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,556.39,420.59
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,363.96,273.01
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,462.97,346.33
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,551.45,408.83
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,736.46,541.06
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,894.68,643.35
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,816.98,587.36
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,704.43,505.12
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,842.08,602.0
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,949.3,668.28
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,950.63,667.32
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,948.41,665.41
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,941.24,659.24
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,930.57,651.07
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,914.62,641.08
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,895.54,629.22
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,871.45,613.55
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,844.63,596.17
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,726.96,516.15
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,615.74,435.93
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,673.33,481.88
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,702.07,505.71
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,605.67,435.41
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,530.15,379.91
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,531.73,382.98
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,510.94,367.29
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,458.69,326.9
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,406.27,285.32
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,317.46,222.93
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,276.01,199.44
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,243.96,165.0
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,187.12,109.24
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,154.58,97.47
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,162.72,118.06
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,105.1,81.09
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,66.75,50.05
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,64.38,48.39
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,61.89,46.52
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,56.66,42.31
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,49.56,36.31
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,40.41,28.26
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,30.98,19.61
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,15.64,2.68
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,27.18,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,80.38,48.46
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,136.26,98.57
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,202.77,154.22
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,264.54,205.83
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,338.06,265.34
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,398.82,313.7
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,463.18,363.16
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,521.81,406.78
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,582.21,450.29
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,634.3,485.84
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,686.34,519.73
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,731.84,547.39
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,773.05,571.37
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,810.73,592.76
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,846.29,612.31
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,875.62,627.43
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,902.26,640.6
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,922.25,651.27
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,929.02,653.73
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,940.88,658.85
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,949.41,661.91
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,950.64,662.54
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,948.35,661.18
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,942.67,657.07
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,933.48,650.86
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,916.63,640.77
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,896.69,628.82
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,872.21,614.01
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,845.11,597.5
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,734.6,522.12
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,629.46,446.12
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,679.92,485.87
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,702.61,504.47
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,658.73,474.32
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,613.15,442.56
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,517.04,372.36
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,449.63,323.03
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,440.48,314.9
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,411.06,287.88
