Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,351.3,239.68
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,296.91,194.75
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,241.84,150.01
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,188.26,108.35
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,135.28,72.42
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,84.74,49.4
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,59.4,43.52
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,58.29,42.89
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,55.17,40.53
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,51.82,37.93
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,47.77,34.68
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,43.56,31.12
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,36.46,24.85
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,29.07,17.99
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,14.1,2.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,29.44,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,85.88,51.3
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,143.22,103.41
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,211.36,160.67
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,276.84,215.53
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,347.13,272.91
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,408.58,322.2
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,473.52,372.49
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,530.75,415.38
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,589.48,458.02
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,641.31,494.15
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,690.46,526.41
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,736.03,555.41
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,780.3,582.99
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,817.68,605.44
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,852.87,626.15
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,881.82,642.5
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,899.11,651.11
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,919.26,663.33
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,936.23,673.52
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,946.99,678.4
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,954.31,681.19
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,956.18,682.0
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,954.47,680.66
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,948.34,675.22
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,938.68,667.66
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,921.8,656.92
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,901.75,644.21
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,877.95,629.08
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,851.36,612.12
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,819.53,591.43
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,785.06,568.92
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,746.92,543.99
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,706.45,515.79
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,596.17,433.89
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,509.23,368.41
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,524.6,381.39
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,516.48,374.25
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,436.09,313.91
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,388.0,279.02
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,353.54,247.99
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,300.42,198.96
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,246.3,154.78
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,193.82,113.83
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,135.64,73.86
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,86.34,51.07
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,66.74,49.79
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,65.28,48.89
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,62.47,46.71
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,59.47,44.31
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,54.56,40.38
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,48.12,34.95
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,39.32,27.23
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,30.24,18.94
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.25,2.77
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,28.67,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,83.91,49.76
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,140.95,101.79
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,208.47,158.51
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,277.76,216.72
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,353.68,279.19
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,415.02,328.66
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,479.76,379.07
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,540.94,425.3
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,602.51,470.45
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,654.21,506.3
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,705.48,539.89
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,752.29,569.78
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,798.03,598.4
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,827.76,615.38
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,861.94,635.26
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,890.96,651.7
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,917.21,666.21
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,936.33,677.38
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,952.13,686.49
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,962.97,691.41
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,970.27,694.16
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,971.54,694.58
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,969.11,692.78
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,958.72,684.58
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,944.67,674.19
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,928.17,663.43
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,908.45,650.66
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,883.18,633.27
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,855.23,614.18
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,823.32,593.5
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,788.78,571.0
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,750.22,545.85
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,709.4,517.46
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,665.44,485.72
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,619.68,452.0
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,570.42,415.1
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,519.97,376.33
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,467.24,334.74
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,414.08,291.73
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,353.46,242.47
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,298.46,196.66
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,243.13,151.33
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,189.33,109.15
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,153.02,94.17
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,152.81,109.33
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,99.49,76.62
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,58.94,43.6
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,57.28,42.39
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,55.57,41.06
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,51.3,37.65
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,46.86,33.89
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,37.84,26.0
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,29.48,18.34
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,14.86,2.69
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,28.09,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,82.29,48.27
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,140.01,100.87
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,208.26,157.91
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,278.47,216.56
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,355.7,279.74
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,321.88,254.15
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,252.27,198.25
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,363.62,286.16
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,490.73,382.53
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,601.19,464.54
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,712.98,543.23
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,644.32,488.65
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,543.61,409.39
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,584.56,437.56
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,625.07,464.25
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,618.81,456.58
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,595.17,437.33
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,613.51,449.99
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,644.38,470.89
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,700.1,508.43
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,754.51,544.34
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,678.83,490.43
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,614.1,443.73
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,665.71,480.97
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,722.4,520.55
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,766.98,552.31
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,810.07,582.68
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,752.74,542.8
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,699.47,505.72
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,609.98,443.33
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,527.87,385.01
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,613.42,449.48
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,682.64,500.01
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,609.87,447.13
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,546.77,401.25
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,538.79,397.01
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,514.41,378.06
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,380.14,279.08
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,299.16,221.82
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,270.79,201.03
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,243.51,180.88
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,226.87,156.15
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,194.36,116.2
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,137.95,77.13
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,92.1,56.21
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,93.73,72.88
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,117.78,93.28
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,104.43,82.42
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,90.44,70.89
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,76.45,59.27
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,61.9,46.89
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,48.7,35.35
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,32.91,21.35
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,17.08,4.12
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,7.73,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,14.97,4.68
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,31.5,19.59
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,48.54,34.04
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,69.39,51.39
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,90.28,68.48
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,153.3,119.9
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,225.08,177.55
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,291.41,229.78
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,362.74,284.82
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,327.89,255.66
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,273.5,211.24
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,329.43,254.19
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,386.73,297.25
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,394.32,301.52
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,400.75,305.08
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,424.26,321.18
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,447.37,336.77
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,448.95,336.9
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,449.94,336.72
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,581.51,432.94
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,711.02,523.86
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,663.86,488.44
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,627.61,461.23
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,383.08,285.38
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,133.66,97.45
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,90.82,64.85
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,48.24,31.94
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,127.19,92.92
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,205.45,152.19
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,199.71,147.77
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,193.99,143.52
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,216.97,160.85
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,239.41,177.67
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,239.68,177.93
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,239.82,178.16
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,174.06,128.81
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,108.77,79.13
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,93.49,67.67
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,78.17,56.01
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,113.96,84.08
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,148.02,110.66
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,156.8,117.84
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,164.36,124.16
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,136.43,102.92
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,109.21,81.99
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,65.9,50.15
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,19.38,10.93
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,16.28,8.33
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,13.19,5.7
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,10.54,3.44
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,7.9,1.14
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,5.7,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.5,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.75,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.01,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,19.59,7.8
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,48.22,32.77
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,76.07,56.26
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,108.98,83.69
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,144.03,112.57
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,221.41,175.15
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,309.23,244.42
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,414.14,325.69
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,519.93,405.23
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,480.9,372.8
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,428.49,330.3
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,491.8,375.95
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,543.41,411.73
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,697.32,525.14
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,851.27,628.83
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,775.39,572.23
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,671.14,492.91
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,703.22,514.01
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,733.97,533.11
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,750.66,543.07
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,765.75,552.02
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,768.23,552.88
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,768.7,552.54
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,797.58,571.43
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,829.33,591.68
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,748.07,534.99
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,668.94,479.54
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,643.53,462.4
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,618.07,444.85
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,618.44,445.82
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,616.6,445.05
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,623.59,451.48
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,622.82,452.11
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,592.24,430.52
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,560.06,407.55
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,519.44,377.9
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,477.97,347.43
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,446.0,323.71
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,409.84,295.11
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,359.58,252.97
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,301.7,202.48
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,248.73,162.48
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,214.44,139.53
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,155.75,93.87
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,88.52,52.09
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,66.58,50.06
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,65.13,49.16
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,62.31,46.97
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,59.32,44.56
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,54.42,40.53
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,48.05,35.06
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,39.64,27.65
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,30.97,19.69
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,15.63,3.44
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,29.81,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,85.96,48.15
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,144.31,103.16
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,215.73,162.82
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,281.14,217.66
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,354.41,277.39
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,415.58,325.83
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,480.09,374.87
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,538.99,417.34
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,598.07,458.3
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,649.12,492.36
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,699.73,524.35
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,650.55,485.4
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,571.39,424.04
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,618.72,455.77
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,665.88,485.83
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,800.38,578.92
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,907.19,644.61
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,927.36,655.09
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,944.23,664.43
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,954.28,668.26
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,960.79,670.06
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,922.58,645.03
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,858.7,598.22
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,857.61,596.31
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,853.91,592.23
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,888.32,620.01
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,900.76,628.72
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,876.34,612.08
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,849.21,594.15
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,818.13,575.38
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,784.41,554.77
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,745.91,530.87
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,705.22,503.9
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,661.77,473.79
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,616.52,441.69
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,510.28,364.9
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,436.76,311.65
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,412.06,294.08
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,378.42,269.35
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,351.42,247.92
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,317.95,220.54
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,266.65,178.39
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,211.13,132.6
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,168.52,106.02
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,135.14,91.78
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,122.36,94.32
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,114.97,88.9
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,102.13,78.91
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,88.7,68.21
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,74.95,57.12
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,60.66,45.24
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,46.51,33.07
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,31.9,20.25
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,16.42,3.88
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,22.36,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,61.38,32.56
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,114.63,81.18
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,182.1,136.95
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,241.1,186.11
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,306.84,239.68
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,365.72,286.24
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,428.6,334.12
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,485.18,374.72
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,549.91,419.19
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,602.6,454.06
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,655.56,487.67
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,701.63,515.54
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,746.81,541.46
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,784.98,564.38
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,821.34,585.95
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,851.18,602.61
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,878.5,617.64
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,900.55,631.28
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,913.37,639.28
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,924.04,645.41
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,931.4,649.51
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,934.46,651.79
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,934.14,652.1
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,931.01,650.74
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,924.34,647.26
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,908.28,637.5
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,889.13,625.89
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,766.48,542.77
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,639.49,452.51
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,652.95,463.73
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,660.49,469.94
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,428.97,310.44
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,210.34,151.99
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,172.07,124.6
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,134.37,96.82
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,108.84,77.74
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,83.49,58.62
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,66.18,45.6
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,48.78,32.36
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,45.64,30.08
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,42.5,27.79
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,97.29,70.74
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,147.26,109.78
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,148.66,110.95
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,148.51,111.28
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,135.89,107.09
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,132.07,104.56
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,115.57,91.44
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,98.69,77.76
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,81.72,63.69
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,64.41,49.0
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,48.44,35.15
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,32.58,21.11
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,16.76,4.21
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,26.96,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,78.3,41.84
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,135.55,96.57
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,201.55,152.25
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,169.13,131.01
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,111.21,85.4
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,282.49,224.04
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,463.23,364.58
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,521.12,407.1
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,580.67,450.03
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,633.16,486.42
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,685.55,521.01
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,728.45,547.77
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,772.77,575.06
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,721.78,536.36
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,643.36,476.39
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,782.18,576.07
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,903.56,654.91
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,915.19,660.64
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,932.83,671.33
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,944.33,676.72
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,952.38,680.03
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,954.05,680.76
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,952.18,679.39
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,946.88,674.6
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,938.06,667.69
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,921.53,656.97
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,901.86,644.33
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,877.99,628.06
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,851.44,610.11
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,820.14,589.99
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,786.27,568.1
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,748.08,543.21
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,707.75,515.13
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,664.24,484.16
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,618.96,451.22
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,536.92,389.94
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,479.51,346.76
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,455.02,328.44
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,414.26,294.76
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,360.76,251.03
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,308.06,207.3
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,255.41,170.87
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,233.28,161.08
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,172.27,110.16
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,97.56,58.73
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,74.14,56.1
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,72.33,54.95
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,69.1,52.44
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,65.65,49.67
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,58.46,43.74
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,51.67,37.94
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,41.5,29.07
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,30.96,19.59
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,15.62,3.5
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,24.95,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,73.02,38.02
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,130.42,92.57
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,195.86,147.05
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,257.63,198.22
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,331.41,257.38
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,392.78,305.88
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,457.82,355.56
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,515.48,398.21
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,574.82,440.79
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,534.57,407.93
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,470.05,357.05
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,615.9,465.15
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,765.48,568.14
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,804.05,590.12
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,840.6,611.32
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,771.21,560.17
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,675.22,488.25
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,673.13,485.78
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,668.45,480.98
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,820.77,589.1
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,958.81,678.08
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,949.92,670.58
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,948.44,669.19
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,941.56,663.49
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,931.22,655.76
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,915.28,645.92
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,896.29,634.22
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,873.78,620.29
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,848.62,604.63
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,817.88,585.29
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,784.64,564.22
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,632.28,455.09
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,493.67,352.84
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,571.6,413.89
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,620.27,450.82
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,572.87,415.55
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,523.67,378.38
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,468.12,335.41
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,414.83,292.8
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,360.24,248.21
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,306.13,203.27
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,251.35,158.47
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,198.06,116.51
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,139.09,74.95
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,88.29,49.76
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,63.27,46.71
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,61.65,45.67
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,59.05,43.77
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,56.29,41.66
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,51.65,37.94
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,46.8,33.85
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,38.96,26.96
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,29.5,18.41
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.87,3.05
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,27.95,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,80.46,40.87
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,140.65,99.54
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,212.0,158.97
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,275.88,212.02
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,346.84,269.07
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,409.29,318.33
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,475.37,368.53
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,534.08,411.77
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,594.28,454.73
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,647.76,491.35
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,698.43,524.14
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,744.77,553.01
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,789.79,580.51
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,827.9,603.85
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,863.81,625.56
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,893.8,642.43
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,912.1,651.75
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,932.42,662.49
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,949.5,671.17
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,960.78,676.27
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,968.58,679.33
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,970.9,680.49
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,969.58,679.54
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,959.77,672.03
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,946.39,662.45
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,929.78,652.31
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,910.03,640.23
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,784.65,556.0
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,646.4,457.29
