Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,717.75,522.18
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,674.75,491.13
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,630.38,458.53
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,582.61,422.91
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,533.66,385.61
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,478.56,343.75
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,426.37,302.79
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,372.62,259.26
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,320.0,216.06
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,266.74,173.07
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,215.61,133.11
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,165.47,97.98
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,119.11,73.75
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,92.35,69.99
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,89.3,67.93
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,84.88,64.67
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,80.24,61.12
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,72.0,54.52
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,65.08,48.72
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,51.14,36.69
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,37.63,24.58
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,19.6,3.73
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,13.47,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,33.94,2.24
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,95.64,65.76
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,158.66,118.81
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,231.43,179.61
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,308.13,243.32
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,370.98,294.89
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,443.93,352.71
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,508.31,401.87
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,575.85,451.9
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,630.03,491.08
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,684.39,529.04
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,733.33,561.57
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,778.52,590.92
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,817.48,615.29
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,854.34,637.92
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,885.32,656.27
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,913.64,672.69
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,925.46,677.64
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,943.35,686.8
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,955.94,692.68
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,965.12,696.41
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,967.88,697.19
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,967.01,695.73
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,961.7,690.32
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,952.8,682.72
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,937.02,671.89
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,917.95,659.01
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,894.48,642.22
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,868.05,623.57
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,836.65,602.74
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,802.53,580.07
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,764.57,553.75
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,724.13,525.1
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,679.07,492.7
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,632.19,458.36
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,583.0,421.72
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,532.46,383.13
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,479.18,342.25
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,425.37,299.67
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,333.57,233.73
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,292.4,209.31
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,256.54,172.18
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,198.33,114.85
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,144.96,77.34
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,94.96,52.08
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,59.35,42.93
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,58.25,42.31
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,56.94,41.47
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,55.63,40.57
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,51.38,37.21
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,46.97,33.51
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,37.86,25.61
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,29.5,17.95
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,14.89,1.1
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,17.79,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,48.24,1.9
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,116.16,79.58
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,185.57,138.22
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,256.87,198.12
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,336.99,264.42
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,400.54,316.39
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,468.12,369.82
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,531.28,417.67
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,595.49,464.79
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,648.42,502.15
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,701.07,537.68
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,748.6,568.92
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,788.31,594.21
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,826.47,617.73
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,862.33,639.38
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,891.83,656.74
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,918.45,672.09
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,939.15,683.45
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,956.52,692.63
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,968.52,698.33
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,976.88,701.74
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,978.59,700.62
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,976.58,697.23
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,963.64,686.86
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,946.68,674.06
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,931.01,663.67
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,912.15,651.24
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,887.68,635.42
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,860.51,617.82
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,829.87,597.65
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,796.63,575.69
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,758.61,549.24
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,718.41,520.0
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,675.46,490.09
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,630.71,458.16
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,580.3,420.5
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,529.76,381.9
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,477.51,341.86
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,425.05,300.48
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,370.69,256.31
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,312.34,208.71
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,257.84,164.45
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,205.19,123.04
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,154.62,87.69
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,108.0,63.88
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,80.05,59.75
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,78.55,58.89
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,75.49,56.71
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,71.95,54.03
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,64.9,48.3
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,57.57,42.1
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,47.74,33.55
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,35.49,22.57
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,18.28,2.1
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,20.74,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,59.59,0.0
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,126.37,86.04
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,202.64,150.62
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,269.43,207.44
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,344.54,269.86
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,408.56,322.11
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,476.59,375.7
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,536.22,421.33
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,595.27,465.24
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,649.23,503.23
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,702.99,539.09
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,749.38,568.0
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,794.28,595.28
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,833.22,618.68
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,861.94,634.83
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,891.72,651.57
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,918.56,666.17
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,939.25,676.63
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,956.68,685.19
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,967.86,689.94
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,975.42,692.48
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,977.35,692.97
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,975.63,691.27
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,967.83,684.4
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,956.44,675.39
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,940.18,664.8
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,920.66,652.19
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,895.86,635.11
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,868.3,616.31
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,836.78,596.25
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,802.62,574.43
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,764.11,549.55
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,723.44,521.99
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,679.48,491.0
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,633.71,458.01
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,584.66,421.84
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,534.66,384.01
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,478.85,341.79
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,424.92,299.51
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,369.57,254.49
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,314.93,209.32
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,259.54,164.09
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,205.69,121.54
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,146.47,79.57
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,95.92,53.39
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,66.5,48.96
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,65.41,48.37
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,63.35,46.84
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,61.22,45.18
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,56.4,41.27
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,49.64,35.54
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,40.85,27.91
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,31.81,19.62
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,16.08,0.65
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,11.35,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,28.35,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,90.21,60.85
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,152.49,113.23
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,226.18,174.2
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,304.08,238.15
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,367.62,289.65
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,441.2,347.21
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,504.55,395.45
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,570.61,444.32
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,626.33,483.86
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,682.37,522.57
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,729.31,551.95
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,774.97,579.76
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,814.87,603.93
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,848.29,623.38
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,878.08,640.2
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,904.94,654.94
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,926.97,665.93
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,945.9,674.83
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,955.96,677.99
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,962.44,678.95
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,965.28,677.69
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,964.62,674.32
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,954.63,665.55
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,941.16,654.81
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,925.52,644.88
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,906.79,633.09
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,882.09,616.28
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,854.92,598.0
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,823.69,578.9
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,790.22,557.53
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,752.82,532.96
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,713.68,506.72
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,670.52,477.24
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,624.8,445.32
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,576.18,410.62
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,527.56,374.97
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,476.02,336.86
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,424.85,297.9
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,372.43,256.6
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,321.1,215.47
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,269.49,174.76
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,220.29,137.08
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,171.91,103.5
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,126.03,79.04
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,98.36,74.16
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,94.52,71.51
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,88.92,67.35
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,83.02,62.82
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,76.33,57.56
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,65.57,48.65
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,50.65,35.89
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,36.09,22.96
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,18.76,1.01
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.55,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,8.79,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,26.51,14.68
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,44.91,30.57
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,71.33,52.47
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,104.32,79.59
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,133.67,103.35
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,163.87,127.33
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,222.46,173.39
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,295.77,229.49
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,404.39,312.47
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,510.12,390.7
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,552.17,418.09
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,593.35,444.47
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,733.12,544.1
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,857.07,625.28
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,889.14,642.79
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,918.59,659.09
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,930.89,663.93
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,949.43,672.93
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,962.17,678.54
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,971.47,682.09
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,974.31,683.1
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,973.52,682.01
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,962.57,673.27
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,947.94,662.43
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,932.78,653.08
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,914.45,641.77
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,890.51,625.9
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,863.92,608.35
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,833.07,589.05
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,799.72,568.02
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,762.04,544.16
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,725.58,519.29
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,680.32,488.03
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,633.47,454.93
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,584.56,419.5
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,534.4,382.15
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,480.84,341.22
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,427.11,299.01
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,372.01,254.83
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,317.58,210.41
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,263.05,166.46
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,203.99,120.51
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,150.58,83.12
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,100.19,56.83
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,70.67,52.12
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,69.06,51.14
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,66.44,49.28
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,63.69,47.21
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,56.85,41.63
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,50.36,36.13
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,40.48,27.58
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,30.27,18.31
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,15.3,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,14.6,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,39.5,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,108.55,73.14
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,177.29,131.9
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,243.67,187.9
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,324.13,254.23
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,389.17,306.92
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,458.58,361.15
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,521.07,407.56
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,585.94,453.95
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,641.01,492.44
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,696.18,529.01
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,741.39,556.55
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,788.54,584.85
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,828.31,608.55
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,865.91,630.5
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,897.61,648.61
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,926.57,664.84
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,938.7,669.86
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,956.92,678.98
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,968.83,684.37
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,977.24,687.68
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,979.62,688.73
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,978.35,687.64
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,972.06,682.1
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,962.19,674.44
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,945.91,664.25
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,926.32,652.05
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,901.89,635.7
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,874.56,617.51
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,842.31,596.97
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,807.43,574.65
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,768.84,550.11
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,727.91,523.05
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,683.06,491.55
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,636.4,458.08
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,587.0,421.95
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,536.4,383.96
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,483.28,343.73
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,429.69,301.83
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,369.17,253.26
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,313.51,207.36
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,256.92,161.28
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,201.84,117.78
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,147.88,79.57
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,90.54,48.33
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,59.88,43.36
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,58.44,42.47
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,56.42,41.04
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,54.31,39.48
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,49.59,35.62
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,44.65,31.41
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,36.05,23.94
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,28.02,16.49
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,14.14,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,13.65,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,36.87,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,105.01,70.14
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,172.5,128.0
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,236.73,181.84
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,314.55,245.34
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,378.11,296.59
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,446.08,349.47
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,508.54,396.56
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,573.76,444.15
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,628.06,482.01
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,682.47,517.87
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,727.62,546.47
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,774.43,575.77
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,813.8,598.98
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,851.08,620.45
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,686.74,503.36
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,459.94,335.49
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,574.96,417.53
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,690.75,495.63
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,841.5,600.83
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,960.66,676.24
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,963.57,676.38
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,962.89,675.36
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,954.68,668.37
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,942.91,659.34
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,927.44,649.48
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,908.78,637.71
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,805.99,568.7
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,694.75,489.01
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,757.45,538.38
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,795.58,567.8
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,757.94,543.37
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,717.96,516.58
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,674.25,486.19
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,628.81,453.86
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,481.43,347.44
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,374.81,269.63
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,411.32,296.02
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,423.64,299.74
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,347.71,244.5
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,311.53,221.91
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,270.86,190.29
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,234.36,161.71
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,176.57,112.11
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,100.5,57.56
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,71.39,52.93
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,69.83,51.99
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,66.48,49.53
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,62.93,46.79
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,56.12,41.2
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,49.62,35.66
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,39.73,27.06
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,29.51,17.69
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.92,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,19.38,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,103.14,67.96
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,189.86,139.67
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,256.64,195.5
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,332.47,257.16
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,395.55,307.22
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,462.7,358.3
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,523.79,402.94
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,585.35,446.26
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,638.42,481.59
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,691.31,515.21
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,738.68,543.72
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,778.08,566.39
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,816.54,589.79
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,852.79,611.52
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,883.63,630.1
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,911.69,646.84
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,932.95,658.81
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,950.92,668.76
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,963.5,675.79
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,972.5,680.64
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,792.53,562.26
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,558.76,396.34
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,665.04,471.08
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,764.98,537.98
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,858.53,606.99
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,920.33,648.85
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,896.32,633.75
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,869.31,617.2
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,838.13,597.41
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,804.17,575.7
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,618.1,445.46
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,448.68,320.56
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,558.51,404.66
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,633.11,459.37
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,583.3,422.09
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,532.31,383.47
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,462.85,331.58
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,414.5,295.55
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,368.18,259.16
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,320.17,220.63
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,264.7,183.06
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,230.0,163.66
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,190.29,128.72
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,131.91,86.16
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,101.64,77.51
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,92.29,70.37
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,82.64,62.83
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,72.41,54.64
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,62.27,46.3
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,51.61,37.3
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,39.98,27.25
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,28.9,17.15
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,14.79,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,29.14,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,104.6,68.48
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,173.54,127.83
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,243.48,186.1
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,322.16,250.3
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,386.27,301.58
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,454.77,354.24
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,517.38,400.61
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,582.49,447.11
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,633.86,482.23
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,687.65,517.03
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,736.28,546.39
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,783.83,574.34
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,823.45,598.06
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,860.9,620.17
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,883.48,632.9
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,911.5,649.23
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,933.38,662.9
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,952.0,674.62
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,964.26,681.0
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,972.99,685.26
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,975.67,685.46
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,974.67,683.49
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,964.08,675.6
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,949.72,665.5
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,825.87,582.43
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,675.83,475.62
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,791.06,561.53
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,865.43,614.03
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,834.17,593.61
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,800.32,572.06
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,675.81,482.8
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,559.66,396.87
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,521.55,371.74
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,484.87,346.95
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,474.84,340.42
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,456.33,327.33
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,429.34,307.5
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,399.06,284.54
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,367.16,256.9
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,315.96,211.64
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,263.47,171.78
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,220.95,141.48
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,175.21,110.28
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,134.35,88.49
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,107.13,81.92
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,100.31,76.87
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,85.64,65.13
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,70.02,52.42
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,62.55,46.32
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,54.76,39.71
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,42.75,29.35
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,31.06,18.67
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,15.92,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,37.7,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,116.3,75.46
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,192.71,142.01
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,261.45,200.23
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,339.48,264.7
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,403.83,316.04
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,472.33,368.22
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,533.52,412.69
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,594.77,455.28
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,649.32,490.96
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,703.69,524.44
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,751.12,551.94
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,797.19,577.52
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,828.82,594.79
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,865.26,615.04
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,895.98,630.6
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,923.8,644.21
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,945.08,657.5
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,963.04,668.85
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,974.64,674.98
