Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,982.6,678.97
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,985.36,680.36
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,984.39,679.62
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,977.27,674.69
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,966.44,667.57
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,950.64,658.42
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,931.44,647.17
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,906.76,631.16
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,879.1,613.28
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,847.26,593.68
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,812.65,572.2
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,774.78,548.66
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,734.25,522.95
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,688.7,491.6
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,641.23,458.16
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,591.35,422.13
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,540.03,384.0
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,485.62,343.17
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,430.66,300.53
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,374.11,254.91
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,317.79,208.61
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,260.99,162.39
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,198.19,113.14
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,142.29,73.55
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,88.76,45.91
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,57.13,40.94
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,55.39,39.8
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,48.39,34.28
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,46.24,32.65
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,42.33,29.53
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,38.27,26.1
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,31.37,20.06
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,24.2,13.25
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,12.0,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,41.92,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,123.2,79.19
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,199.19,146.39
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,266.21,203.01
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,341.92,264.85
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,406.44,316.37
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,475.03,368.64
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,533.17,410.36
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,595.0,452.69
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,649.55,488.8
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,703.89,523.37
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,751.25,551.68
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,790.53,574.08
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,829.61,597.25
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,866.42,618.7
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,896.84,635.89
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,924.38,651.21
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,946.02,662.4
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,964.29,671.54
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,976.52,677.01
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,985.13,680.37
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,988.06,681.82
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,987.22,681.1
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,978.28,674.13
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,965.61,665.04
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,949.84,655.55
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,930.63,643.99
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,906.38,629.3
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,879.08,612.69
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,847.12,593.07
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,812.37,571.54
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,773.78,546.21
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,732.73,519.05
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,687.97,488.26
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,641.24,455.4
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,590.59,419.06
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,539.26,381.21
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,485.27,341.06
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,430.75,299.15
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,374.72,254.34
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,313.18,204.79
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,256.32,158.92
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,200.83,115.43
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,145.88,76.81
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,93.59,49.99
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,56.83,40.5
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,55.23,39.48
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,53.05,37.93
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,50.77,36.21
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,46.28,32.63
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,41.6,28.71
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,33.99,22.06
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,26.06,14.52
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,12.61,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,31.29,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,107.06,67.87
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,176.9,130.03
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,245.86,187.83
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,322.0,250.03
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,385.95,301.33
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,454.24,353.82
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,516.54,399.09
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,581.22,444.05
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,635.8,481.16
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,687.98,514.4
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,737.5,545.03
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,786.11,574.38
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,826.31,598.0
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,864.37,619.99
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,887.84,631.1
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,916.91,645.78
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,938.43,658.26
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,956.68,668.83
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,969.99,675.87
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,979.78,680.83
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,982.56,682.56
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,981.61,682.15
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,975.01,676.91
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,964.73,669.53
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,949.44,660.18
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,930.73,648.76
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,906.51,632.87
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,879.24,615.07
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,847.33,595.3
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,812.64,573.63
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,773.31,547.63
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,731.59,519.8
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,686.64,489.75
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,639.78,457.53
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,589.33,420.87
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,538.22,382.77
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,484.62,341.91
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,430.56,299.51
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,369.19,250.95
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,312.64,204.9
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,256.05,159.19
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,200.91,115.94
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,146.05,77.52
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,93.87,50.72
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,57.83,41.51
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,56.64,40.83
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,54.17,38.93
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,51.56,36.87
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,46.71,32.99
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,41.64,28.73
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,33.59,21.71
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,25.18,13.74
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,26.18,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,101.38,63.38
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,170.65,125.35
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,236.63,181.14
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,316.66,247.0
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,381.3,299.22
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,450.43,352.94
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,513.91,399.7
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,580.07,446.47
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,634.47,483.77
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,686.29,516.92
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,736.32,546.88
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,785.54,575.4
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,825.26,598.09
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,862.82,619.03
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,885.77,630.71
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,914.34,646.03
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,936.3,657.02
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,955.0,666.02
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,967.31,671.59
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,976.09,675.12
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,978.79,676.46
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,977.81,675.71
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,970.22,670.06
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,958.97,662.28
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,942.86,652.18
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,923.42,640.13
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,899.04,624.09
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,871.78,606.3
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,840.44,588.1
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,806.4,568.02
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,767.49,543.7
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,726.33,517.07
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,681.6,486.27
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,635.07,453.53
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,584.73,417.18
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,532.44,378.59
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,478.73,337.99
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,424.84,296.06
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,369.46,252.07
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,315.03,208.0
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,259.66,163.67
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,200.2,117.59
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,147.54,80.84
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,98.43,55.63
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,69.69,51.1
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,68.05,50.1
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,65.37,48.08
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,62.58,45.87
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,55.18,39.85
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,48.27,34.0
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,37.55,24.78
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,26.47,14.53
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.4,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.46,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,38.95,21.28
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,81.53,58.4
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,128.69,97.48
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,179.36,139.06
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,241.61,189.52
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,302.57,238.1
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,382.06,299.01
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,479.36,370.79
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,534.41,409.79
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,590.77,448.81
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,643.17,483.55
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,696.3,517.83
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,738.45,543.09
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,785.2,570.56
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,826.0,594.09
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,865.29,615.4
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,889.94,628.72
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,911.84,640.45
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,931.84,649.71
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,941.96,652.89
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,946.88,655.66
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,948.38,656.39
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,949.4,656.86
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,946.61,654.99
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,931.43,645.03
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,912.96,633.17
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,890.76,619.39
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,856.98,598.23
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,826.32,579.83
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,793.15,559.6
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,756.69,537.01
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,717.87,511.37
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,675.89,482.7
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,629.04,450.03
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,510.66,364.92
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,423.03,301.48
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,434.41,309.87
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,420.02,295.67
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,251.02,175.68
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,140.53,100.96
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,194.47,138.13
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,236.62,165.16
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,173.28,123.03
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,137.27,100.74
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,75.45,56.26
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.16,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.83,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,8.68,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,55.89,32.08
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,111.04,81.11
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,100.67,75.77
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,78.38,58.6
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,105.43,80.75
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,140.99,109.29
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,176.37,137.14
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,212.73,165.2
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,227.49,175.85
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,241.56,185.83
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,466.98,361.16
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,700.51,530.42
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,621.45,467.86
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,530.09,397.41
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,567.96,423.38
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,605.36,447.96
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,765.82,563.26
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,907.42,660.22
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,924.02,667.56
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,937.62,674.05
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,794.25,573.3
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,628.0,453.5
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,795.91,575.2
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,928.57,664.53
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,807.44,578.96
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,669.12,479.55
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,599.79,431.93
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,527.68,381.27
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,542.08,392.09
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,549.23,397.44
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,644.29,470.25
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,709.14,519.4
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,666.17,489.32
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,621.81,458.16
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,527.25,387.69
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,453.78,332.85
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,429.6,314.88
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,401.1,292.65
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,367.81,264.43
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,323.5,225.36
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,266.69,178.3
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,206.4,128.9
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,162.7,100.39
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,128.79,85.9
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,98.9,77.17
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,89.43,69.75
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,77.4,59.9
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,64.61,49.23
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,56.95,42.79
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,48.99,35.84
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,37.56,25.7
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.71,14.28
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,15.01,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.97,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,51.16,28.66
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,97.59,70.95
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,134.92,102.91
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,173.74,135.41
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,234.78,184.79
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,293.94,231.59
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,276.41,216.5
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,249.67,193.77
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,307.29,237.1
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,354.82,271.54
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,368.21,279.34
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,365.66,275.61
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,499.17,374.34
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,639.88,473.36
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,645.04,472.8
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,646.84,471.04
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,655.91,476.13
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,648.08,470.03
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,725.65,523.22
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,787.93,564.92
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,800.73,572.94
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,821.49,586.38
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,866.9,619.75
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,907.71,649.65
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,894.36,640.66
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,878.11,630.21
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,856.48,616.92
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,832.33,601.79
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,802.56,582.04
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,770.88,560.79
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,734.82,536.33
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,697.13,510.34
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,655.21,480.66
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,612.49,449.85
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,549.43,403.18
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,492.64,360.9
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,463.68,338.54
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,421.94,304.76
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,370.73,263.56
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,320.92,222.89
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,268.69,184.13
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,234.59,161.39
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,182.44,120.25
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,129.16,85.3
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,103.38,80.52
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,99.02,77.38
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,90.78,70.74
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,85.21,66.18
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,73.37,56.31
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,61.15,45.8
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,44.74,31.47
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,28.53,16.17
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,15.92,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.19,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,69.6,39.1
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,132.56,96.88
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,204.43,157.23
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,279.04,219.59
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,343.2,272.12
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,412.83,327.22
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,482.8,380.92
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,551.22,431.95
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,545.56,423.95
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,520.98,402.01
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,649.54,496.59
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,767.48,577.61
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,804.78,600.21
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,843.95,624.31
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,877.57,643.06
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,908.74,659.93
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,931.14,672.61
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,950.39,683.32
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,953.57,682.83
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,963.92,687.18
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,967.33,688.95
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,967.17,688.63
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,961.52,683.58
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,952.34,676.44
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,937.27,667.03
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,918.92,655.61
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,816.59,585.1
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,703.9,502.36
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,767.15,552.82
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,803.7,581.35
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,765.02,556.11
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,724.08,528.82
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,631.21,460.83
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,553.4,403.09
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,553.3,405.62
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,534.12,391.6
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,347.11,255.1
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,221.09,163.59
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,283.53,206.05
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,322.0,225.21
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,270.11,183.98
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,222.04,147.08
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,184.17,124.99
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,163.07,118.33
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,136.67,107.95
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,120.45,95.2
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,104.77,82.64
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,88.56,69.36
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,72.76,56.09
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,56.54,42.13
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,40.54,28.1
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,24.18,12.7
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,13.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,11.79,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,73.04,40.07
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,144.21,105.95
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,208.0,160.04
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,281.23,220.94
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,345.45,273.91
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,415.2,329.64
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,381.29,301.8
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,331.96,260.93
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,422.03,330.33
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,505.9,392.93
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,496.62,381.94
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,465.71,355.62
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,449.25,341.19
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,414.14,313.12
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,397.65,299.11
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,380.1,284.31
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,374.01,278.48
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,367.67,272.51
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,334.32,247.16
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,289.44,213.53
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,493.26,361.95
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,668.71,481.82
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,653.87,468.19
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,638.17,455.46
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,680.77,484.47
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,727.5,514.92
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,742.13,523.71
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,752.84,529.97
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,791.88,560.23
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,805.16,571.01
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,767.6,545.98
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,727.37,519.17
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,612.83,438.32
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,516.47,368.99
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,536.51,386.22
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,533.0,383.7
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,460.0,329.88
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,410.46,293.89
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,370.9,260.94
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,317.05,213.63
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,256.55,164.94
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,202.79,122.47
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,148.46,83.51
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,96.5,55.74
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,68.44,51.23
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,66.33,49.81
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,62.43,46.82
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,58.28,43.5
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,52.06,38.38
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,44.02,31.46
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,33.91,22.47
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,23.48,11.86
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,13.64,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,11.67,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,73.03,38.58
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,145.63,106.87
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,213.83,164.61
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,293.06,230.51
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,362.21,286.89
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,433.41,342.96
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,498.8,392.86
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,567.3,443.4
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,623.5,482.83
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,680.08,520.53
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,731.09,552.94
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,778.15,581.89
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,819.08,606.1
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,857.97,628.55
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,891.71,647.25
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,922.9,664.08
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,935.35,669.18
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,954.23,678.61
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,968.19,684.89
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,978.74,689.13
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,981.81,690.68
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,981.22,690.13
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,978.0,686.68
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,971.06,681.03
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,955.19,671.71
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,935.86,660.27
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,911.41,644.22
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,883.81,626.17
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,851.51,606.02
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,816.38,583.92
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,777.4,558.18
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,735.94,530.63
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,690.42,500.09
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,642.97,467.2
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,592.08,429.92
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,539.98,390.68
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,485.41,348.47
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,430.3,304.55
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,373.29,258.11
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,316.75,211.14
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,253.07,159.24
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,196.63,114.17
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,140.97,74.59
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,88.3,47.74
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,59.77,43.72
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,52.9,38.32
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,50.59,36.61
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,48.18,34.73
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,43.56,30.94
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,38.78,26.79
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,30.59,19.48
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,22.05,10.38
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,15.69,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,88.28,45.5
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,162.75,118.95
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,238.35,183.09
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,324.61,254.9
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,390.83,309.44
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,461.8,365.62
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,526.73,415.4
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,592.77,464.37
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,648.1,502.37
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,703.31,539.01
