Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,750.94,569.63
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,797.14,598.74
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,829.93,619.24
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,867.7,643.07
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,898.9,661.19
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,927.3,677.37
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,949.43,689.09
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,968.18,698.64
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,980.86,704.57
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,989.93,708.3
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,992.34,709.04
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,990.97,707.52
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,984.81,701.92
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,974.91,694.06
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,958.49,683.56
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,938.56,670.88
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,913.93,653.84
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,886.15,634.82
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,853.58,613.93
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,818.13,591.06
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,778.14,563.83
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,735.81,534.91
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,690.02,502.64
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,642.3,468.01
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,590.0,429.17
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,537.68,389.36
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,483.88,348.24
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,429.63,305.41
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,368.72,256.09
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,312.77,209.57
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,255.95,162.78
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,200.69,118.68
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,146.52,80.28
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,89.37,49.54
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,61.72,45.34
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,60.01,44.21
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,57.68,42.51
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,55.28,40.65
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,49.77,36.11
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,44.03,31.13
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,32.81,21.25
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,22.72,10.5
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,56.11,26.1
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,117.17,85.42
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,199.05,153.42
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,289.54,228.35
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,356.58,283.6
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,434.34,345.33
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,506.9,400.69
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,583.83,457.39
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,641.01,498.14
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,698.54,536.91
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,747.67,567.63
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,799.7,599.69
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,841.09,624.81
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,880.35,648.18
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,914.13,667.61
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,935.74,678.88
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,958.82,691.17
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,978.59,701.28
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,991.89,707.25
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,1001.61,711.04
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,1004.68,712.18
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,1003.98,711.09
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,997.57,705.32
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,987.42,697.33
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,971.23,686.81
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,951.57,674.17
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,927.66,657.51
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,900.54,638.87
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,867.37,617.65
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,831.39,594.54
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,791.42,568.67
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,748.92,540.85
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,702.09,507.94
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,653.36,472.97
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,601.96,435.23
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,549.21,395.46
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,493.68,352.49
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,437.65,307.93
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,379.48,260.75
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,315.86,208.75
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,256.95,160.57
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,199.54,115.07
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,142.87,75.23
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,88.96,48.14
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,60.45,44.09
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,53.16,38.38
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,50.84,36.66
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,48.43,34.78
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,43.8,30.97
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,39.01,26.81
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,30.79,19.52
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,21.22,9.05
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,12.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,71.91,32.36
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,150.46,109.94
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,225.08,172.92
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,317.49,249.03
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,385.08,304.49
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,457.62,361.79
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,525.39,413.63
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,596.63,466.28
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,650.82,503.41
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,707.52,540.73
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,757.73,571.58
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,806.96,601.0
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,839.76,619.64
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,877.69,641.55
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,909.95,659.37
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,939.42,675.21
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,961.09,685.91
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,979.37,694.46
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,992.07,699.89
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,1001.12,703.15
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,1003.46,703.79
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,1001.99,702.24
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,994.73,696.15
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,983.71,687.87
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,967.1,677.63
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,946.98,665.26
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,922.12,648.56
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,894.04,629.89
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,860.77,609.16
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,824.64,586.47
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,784.59,561.24
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,742.04,534.07
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,695.81,502.19
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,647.62,467.88
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,596.11,430.31
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,543.28,390.69
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,487.79,348.6
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,431.74,304.64
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,373.91,257.54
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,316.38,209.76
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,258.34,162.02
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,194.69,111.65
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,137.81,71.33
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,83.53,44.01
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,55.6,40.14
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,53.78,38.89
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,46.87,33.38
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,44.65,31.64
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,40.25,28.01
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,35.69,24.05
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,28.23,17.34
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,20.49,8.02
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,79.09,32.87
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,172.52,125.3
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,245.66,187.66
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,329.78,257.06
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,397.38,312.1
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,469.84,368.59
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,534.26,417.0
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,599.15,463.98
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,655.22,501.57
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,711.19,537.81
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,760.6,567.48
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,808.73,595.54
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,841.26,613.5
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,878.84,634.62
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,910.52,651.95
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,939.3,667.3
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,961.56,678.46
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,980.41,687.51
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,993.16,693.28
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,1002.23,696.91
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,1005.05,698.26
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,1004.04,697.44
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,996.27,691.14
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,984.73,682.69
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,968.08,672.61
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,947.91,660.41
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,922.99,644.25
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,894.85,626.07
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,862.37,606.08
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,826.99,584.11
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,786.75,559.05
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,743.97,532.02
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,697.57,500.35
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,649.19,466.2
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,597.02,428.46
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,543.81,388.86
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,488.42,347.24
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,432.47,303.7
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,374.93,257.13
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,317.63,209.8
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,252.91,157.4
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,195.39,111.84
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,138.28,71.54
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,83.73,44.26
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,56.43,40.64
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,54.64,39.43
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,47.31,33.59
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,44.72,31.55
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,40.32,27.93
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,35.78,23.98
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,27.88,16.91
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.66,6.84
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,84.28,31.94
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,180.43,130.82
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,253.26,193.52
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,336.96,262.95
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,404.33,318.18
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,476.42,374.79
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,537.22,420.09
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,602.24,466.55
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,658.78,504.39
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,715.2,541.13
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,763.18,571.11
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,802.4,594.58
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,842.87,618.57
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,881.09,640.71
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,911.27,657.32
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,938.37,671.86
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,961.12,683.55
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,980.47,693.1
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,991.44,697.76
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,998.6,700.19
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,1000.82,701.13
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,999.26,699.87
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,991.97,694.03
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,980.92,685.99
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,964.32,675.67
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,944.24,663.24
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,918.15,645.92
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,889.07,626.73
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,856.18,606.11
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,820.52,583.58
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,704.54,502.65
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,597.32,424.2
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,633.62,455.28
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,644.09,466.16
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,592.69,428.35
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,540.25,389.0
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,486.14,347.22
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,427.75,301.22
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,370.07,254.53
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,312.74,207.23
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,254.91,160.07
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,198.71,115.71
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,142.33,76.07
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,88.22,48.79
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,56.37,40.78
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,54.72,39.68
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,51.02,36.73
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,47.08,33.5
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,41.99,29.3
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,36.69,24.7
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,27.95,16.92
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,18.81,5.64
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,82.02,27.15
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,175.39,126.82
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,247.01,188.53
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,328.98,256.4
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,397.96,312.66
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,471.97,370.49
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,536.09,418.66
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,599.94,464.88
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,657.16,503.27
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,714.36,540.13
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,763.66,570.54
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,811.67,599.39
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,853.19,623.3
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,884.11,639.9
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,915.75,656.82
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,944.44,671.64
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,966.0,683.69
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,984.15,693.72
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,996.29,698.67
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,1004.74,701.47
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,1007.41,702.78
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,1006.27,701.92
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,997.39,694.99
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,984.75,685.92
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,968.06,675.85
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,947.91,663.69
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,921.73,648.14
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,892.52,630.58
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,859.1,609.88
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,822.94,587.27
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,782.68,562.03
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,740.14,534.72
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,693.57,502.43
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,645.2,468.07
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,592.74,429.76
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,538.83,389.43
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,456.58,328.31
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,400.29,287.17
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,358.58,255.35
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,316.15,222.26
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,266.18,177.63
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,197.1,116.78
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,142.31,78.21
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,90.68,52.16
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,65.69,48.62
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,63.41,47.04
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,59.33,43.89
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,55.01,40.4
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,49.05,35.37
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,41.23,28.54
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,30.22,18.78
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.86,4.87
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,69.99,18.59
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,150.54,108.44
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,218.41,167.04
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,301.26,236.07
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,368.96,291.68
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,441.92,349.35
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,506.75,398.82
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,574.35,448.61
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,631.41,488.4
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,688.87,526.29
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,736.64,555.49
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,786.74,585.59
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,827.81,609.8
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,866.8,632.26
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,899.49,649.25
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,919.97,658.17
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,942.34,669.7
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,961.46,679.13
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,974.7,684.91
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,984.36,688.55
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,987.34,689.6
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,986.64,688.53
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,980.27,683.04
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,970.24,675.44
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,954.26,665.3
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,934.87,653.15
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,909.96,637.9
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,882.05,620.73
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,849.52,600.27
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,814.28,577.99
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,774.58,551.75
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,732.66,523.46
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,687.1,492.83
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,639.75,460.13
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,588.74,423.16
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,536.86,384.54
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,479.84,341.15
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,424.34,297.57
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,367.5,251.99
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,311.44,206.17
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,254.2,159.97
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,198.83,116.69
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,138.65,74.47
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,86.92,48.9
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,62.62,45.69
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,60.57,44.3
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,57.12,41.67
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,53.49,38.78
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,47.46,33.8
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,39.75,27.17
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,29.07,17.69
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,18.07,3.36
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,64.94,12.7
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,138.56,99.07
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,209.49,159.6
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,296.43,231.57
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,364.93,287.64
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,438.83,345.87
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,506.4,396.62
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,577.34,447.87
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,634.6,487.33
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,692.24,524.89
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,740.95,554.27
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,792.09,584.52
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,833.35,607.99
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,872.5,629.57
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,905.21,646.88
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,925.75,656.19
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,948.71,667.47
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,968.4,676.61
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,981.63,681.76
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,991.3,684.81
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,993.82,686.01
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,992.61,685.11
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,986.68,680.04
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,977.05,672.86
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,960.45,662.92
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,940.39,650.95
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,915.65,635.11
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,887.77,617.3
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,854.73,597.15
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,818.91,575.1
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,778.85,550.38
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,736.4,523.76
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,690.29,492.08
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,642.29,458.35
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,590.0,420.83
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,537.28,381.94
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,482.99,341.46
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,424.6,296.69
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,366.67,250.37
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,309.51,203.76
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,252.07,157.43
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,196.42,114.0
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,136.03,71.87
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,83.91,46.51
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,60.32,43.63
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,58.51,42.43
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,55.33,40.03
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,52.01,37.39
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,45.9,32.35
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,39.54,26.83
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,27.95,16.62
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,17.31,1.69
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,51.86,5.11
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,112.96,79.88
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,190.48,144.9
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,272.22,212.52
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,339.17,267.29
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,412.33,325.02
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,486.03,380.33
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,558.82,432.88
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,616.74,473.27
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,675.26,512.29
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,728.06,545.72
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,780.4,578.05
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,817.65,599.53
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,857.18,622.26
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,890.56,639.62
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,921.29,655.06
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,944.78,667.09
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,965.05,677.12
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,978.94,683.2
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,977.72,680.04
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,980.88,681.68
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,980.43,681.17
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,975.03,676.32
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,966.06,669.42
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,950.57,659.63
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,931.74,647.88
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,906.49,631.18
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,878.34,612.72
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,846.12,592.65
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,811.26,570.82
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,770.92,545.31
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,728.61,517.43
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,685.35,488.69
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,637.11,455.83
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,585.33,418.61
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,533.02,380.0
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,478.42,339.42
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,423.75,297.4
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,367.65,252.7
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,307.89,204.61
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,251.39,159.25
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,197.01,116.99
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,143.44,80.01
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,93.47,55.49
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,71.73,53.12
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,69.78,51.85
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,65.18,48.19
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,58.89,43.03
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,50.96,36.4
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,42.73,29.26
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,30.22,18.23
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,17.89,0.23
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,63.9,1.87
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,138.18,98.13
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,208.75,158.9
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,295.45,230.85
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,364.88,287.78
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,439.83,346.92
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,506.94,397.29
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,577.33,448.05
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,635.62,488.33
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,694.34,526.86
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,743.16,557.46
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,794.57,589.18
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,835.97,613.46
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,875.25,635.97
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,899.76,647.19
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,930.5,662.36
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,953.1,673.46
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,972.38,682.48
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,985.61,688.15
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,995.28,691.72
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,998.3,693.17
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,997.56,692.47
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,992.52,688.2
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,983.72,681.73
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,967.86,672.4
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,948.44,660.91
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,923.26,644.44
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,894.83,625.93
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,861.17,605.09
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,824.64,582.3
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,784.18,556.96
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,741.22,529.7
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,694.58,497.84
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,645.99,463.48
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,538.07,384.73
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,456.15,324.73
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,455.27,323.94
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,428.22,299.98
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,369.79,252.63
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,311.79,204.82
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,246.94,152.44
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,189.26,107.05
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,132.63,67.87
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,78.96,42.59
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,56.12,40.25
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,49.51,35.09
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,46.99,33.19
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,44.39,31.11
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,39.57,27.04
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,34.61,22.62
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,25.29,14.24
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,15.55,0.0
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,62.98,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,137.04,96.89
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,206.92,157.32
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,288.53,225.27
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,361.34,284.75
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,436.68,344.16
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,503.69,395.35
2016,8,10,8,0,634.0,93.0,3.4,29.0,363.0,573.91,447.2
2016,8,10,8,15,665.5,98.5,3.4,29.5,416.5,631.72,487.7
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,689.98,526.34
2016,8,10,8,45,724.5,106.5,3.45,30.5,521.5,737.92,556.98
2016,8,10,9,0,752.0,109.0,3.5,31.0,573.0,788.78,589.12
2016,8,10,9,15,769.0,112.5,3.45,31.5,620.5,830.29,613.81
2016,8,10,9,30,786.0,116.0,3.4,32.0,668.0,869.71,636.73
2016,8,10,9,45,801.0,118.0,3.35,33.0,710.5,903.19,654.06
2016,8,10,10,0,816.0,120.0,3.3,34.0,753.0,933.95,669.36
