Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,15,825.5,122.0,3.25,34.5,789.0,946.26,674.02
2016,8,10,10,30,835.0,124.0,3.2,35.0,825.0,965.2,683.1
2016,8,10,10,45,843.5,125.0,3.2,35.5,855.0,978.7,689.05
2016,8,10,11,0,852.0,126.0,3.2,36.0,885.0,988.67,692.89
2016,8,10,11,15,857.0,127.0,3.2,36.5,907.0,991.51,692.4
2016,8,10,11,30,862.0,128.0,3.2,37.0,929.0,990.65,689.79
2016,8,10,11,45,866.5,127.5,3.2,37.5,943.5,984.12,683.83
2016,8,10,12,0,871.0,127.0,3.2,38.0,958.0,973.95,675.77
2016,8,10,12,15,872.0,127.5,3.25,38.0,964.0,957.77,665.88
2016,8,10,12,30,873.0,128.0,3.3,38.0,970.0,938.16,653.93
2016,8,10,12,45,872.5,128.0,3.4,38.5,968.0,913.43,637.76
2016,8,10,13,0,872.0,128.0,3.5,39.0,966.0,885.6,619.64
2016,8,10,13,15,869.5,127.0,3.55,39.0,955.5,852.21,598.95
2016,8,10,13,30,867.0,126.0,3.6,39.0,945.0,816.08,576.4
2016,8,10,13,45,863.5,125.0,3.65,39.0,927.0,776.57,551.47
2016,8,10,14,0,860.0,124.0,3.7,39.0,909.0,734.67,524.51
2016,8,10,14,15,854.0,122.5,3.7,39.0,883.0,688.43,492.51
2016,8,10,14,30,848.0,121.0,3.7,39.0,857.0,640.37,458.53
2016,8,10,14,45,840.0,118.5,3.75,39.0,824.0,588.74,421.31
2016,8,10,15,0,832.0,116.0,3.8,39.0,791.0,535.94,382.18
2016,8,10,15,15,821.0,114.0,3.8,38.5,751.5,481.2,341.1
2016,8,10,15,30,810.0,112.0,3.8,38.0,712.0,422.3,295.69
2016,8,10,15,45,795.5,109.0,3.85,38.0,667.5,364.27,249.03
2016,8,10,16,0,781.0,106.0,3.9,38.0,623.0,306.89,202.0
2016,8,10,16,15,761.5,102.5,3.9,37.5,573.5,248.9,155.04
2016,8,10,16,30,742.0,99.0,3.9,37.0,524.0,192.7,111.11
2016,8,10,16,45,584.5,130.0,3.9,37.0,445.0,145.04,83.77
2016,8,10,17,0,427.0,161.0,3.9,37.0,366.0,120.71,80.23
2016,8,10,17,15,413.5,141.0,3.8,36.5,319.0,95.97,72.48
2016,8,10,17,30,400.0,121.0,3.7,36.0,272.0,84.5,63.6
2016,8,10,17,45,369.5,104.0,3.65,36.0,225.0,74.37,55.49
2016,8,10,18,0,339.0,87.0,3.6,36.0,178.0,63.66,46.72
2016,8,10,18,15,286.5,70.0,3.35,35.5,134.5,52.28,37.28
2016,8,10,18,30,234.0,53.0,3.1,35.0,91.0,40.38,27.15
2016,8,10,18,45,147.0,36.0,2.9,34.5,56.5,27.88,16.07
2016,8,10,19,0,60.0,19.0,2.7,34.0,22.0,15.54,0.0
2016,8,10,19,15,30.0,9.5,2.75,33.5,11.0,8.64,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,11.0,17.0,2.9,26.5,18.0,20.37,0.0
2016,8,11,6,30,22.0,34.0,3.0,27.0,36.0,44.66,28.24
2016,8,11,6,45,55.5,56.0,3.2,27.5,66.5,91.17,66.94
2016,8,11,7,0,89.0,78.0,3.4,28.0,97.0,134.4,102.88
2016,8,11,7,15,108.0,101.0,3.45,28.5,131.0,174.06,135.43
2016,8,11,7,30,127.0,124.0,3.5,29.0,165.0,215.24,168.38
2016,8,11,7,45,211.0,142.0,3.55,30.0,225.0,305.9,239.36
2016,8,11,8,0,295.0,160.0,3.6,31.0,285.0,393.65,305.91
2016,8,11,8,15,505.5,127.0,3.55,31.5,377.0,538.59,415.59
2016,8,11,8,30,716.0,94.0,3.5,32.0,469.0,691.02,523.82
2016,8,11,8,45,560.0,164.5,3.45,32.5,476.5,665.11,500.61
2016,8,11,9,0,404.0,235.0,3.4,33.0,484.0,626.94,467.53
2016,8,11,9,15,451.5,237.5,3.3,33.5,536.5,683.74,505.59
2016,8,11,9,30,499.0,240.0,3.2,34.0,589.0,741.27,542.67
2016,8,11,9,45,662.5,175.5,3.1,35.0,670.0,842.98,608.88
2016,8,11,10,0,826.0,111.0,3.0,36.0,751.0,925.07,656.72
2016,8,11,10,15,658.5,215.5,2.95,36.0,741.5,901.54,639.39
2016,8,11,10,30,491.0,320.0,2.9,36.0,732.0,844.56,596.92
2016,8,11,10,45,485.0,339.0,2.85,36.5,758.5,858.55,603.4
2016,8,11,11,0,479.0,358.0,2.8,37.0,785.0,869.68,607.53
2016,8,11,11,15,445.5,377.5,2.85,37.5,782.5,851.02,593.01
2016,8,11,11,30,412.0,397.0,2.9,38.0,780.0,829.77,577.15
2016,8,11,11,45,424.5,404.0,2.95,38.5,804.0,839.62,582.3
2016,8,11,12,0,437.0,411.0,3.0,39.0,828.0,846.74,585.51
2016,8,11,12,15,648.0,272.5,3.1,39.0,895.0,902.58,627.39
2016,8,11,12,30,859.0,134.0,3.2,39.0,962.0,931.44,646.81
2016,8,11,12,45,654.5,276.5,3.3,39.0,907.0,870.49,607.07
2016,8,11,13,0,450.0,419.0,3.4,39.0,852.0,796.26,554.29
2016,8,11,13,15,646.0,280.0,3.5,39.0,893.0,814.18,572.13
2016,8,11,13,30,842.0,141.0,3.6,39.0,934.0,809.4,572.35
2016,8,11,13,45,831.5,143.5,3.7,39.0,914.0,768.25,546.29
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,728.83,520.27
2016,8,11,14,15,814.5,144.5,3.85,39.0,868.5,682.54,488.41
2016,8,11,14,30,808.0,143.0,3.9,39.0,843.0,634.64,454.68
2016,8,11,14,45,795.5,142.5,3.95,39.0,809.0,582.75,417.28
2016,8,11,15,0,783.0,142.0,4.0,39.0,775.0,530.31,378.46
2016,8,11,15,15,543.5,236.5,4.0,38.5,665.5,446.75,317.73
2016,8,11,15,30,304.0,331.0,4.0,38.0,556.0,388.53,276.35
2016,8,11,15,45,516.5,229.0,4.0,38.0,582.0,358.08,249.48
2016,8,11,16,0,729.0,127.0,4.0,38.0,608.0,303.82,201.15
2016,8,11,16,15,707.5,122.5,3.95,37.5,559.5,246.99,155.48
2016,8,11,16,30,686.0,118.0,3.9,37.0,511.0,192.28,113.05
2016,8,11,16,45,663.5,111.0,3.85,37.0,459.5,138.0,75.58
2016,8,11,17,0,641.0,104.0,3.8,37.0,408.0,86.45,50.65
2016,8,11,17,15,602.5,97.5,3.65,36.5,355.0,66.38,48.59
2016,8,11,17,30,564.0,91.0,3.5,36.0,302.0,64.13,47.05
2016,8,11,17,45,514.0,82.0,3.4,36.0,249.5,59.66,43.49
2016,8,11,18,0,464.0,73.0,3.3,36.0,197.0,54.94,39.59
2016,8,11,18,15,385.5,61.5,2.95,35.5,148.0,46.35,32.41
2016,8,11,18,30,307.0,50.0,2.6,35.0,99.0,38.34,25.46
2016,8,11,18,45,196.0,34.0,2.3,34.5,61.0,26.45,14.81
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,14.17,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.0,19.0,3.05,26.0,26.0,48.23,0.0
2016,8,12,6,30,132.0,38.0,3.2,26.0,52.0,106.73,74.04
2016,8,12,6,45,234.5,54.0,3.35,26.5,96.5,184.76,140.27
2016,8,12,7,0,337.0,70.0,3.5,27.0,141.0,266.88,208.48
2016,8,12,7,15,404.5,81.5,3.55,27.5,192.0,335.21,264.68
2016,8,12,7,30,472.0,93.0,3.6,28.0,243.0,410.02,324.1
2016,8,12,7,45,530.0,98.5,3.65,29.0,297.5,483.49,379.66
2016,8,12,8,0,588.0,104.0,3.7,30.0,352.0,556.15,432.6
2016,8,12,8,15,621.5,110.0,3.65,31.0,405.0,614.29,472.59
2016,8,12,8,30,655.0,116.0,3.6,32.0,458.0,673.09,511.06
2016,8,12,8,45,684.5,119.0,3.6,33.0,509.5,725.36,543.46
2016,8,12,9,0,714.0,122.0,3.6,34.0,561.0,777.14,574.69
2016,8,12,9,15,732.5,126.0,3.4,34.5,608.0,815.03,596.09
2016,8,12,9,30,751.0,130.0,3.2,35.0,655.0,855.43,618.68
2016,8,12,9,45,765.0,133.0,3.05,35.5,697.0,888.26,636.08
2016,8,12,10,0,779.0,136.0,2.9,36.0,739.0,918.42,651.46
2016,8,12,10,15,789.5,138.5,2.7,36.5,775.0,941.72,661.84
2016,8,12,10,30,800.0,141.0,2.5,37.0,811.0,961.82,670.01
2016,8,12,10,45,804.5,145.0,2.35,37.5,839.5,974.19,673.69
2016,8,12,11,0,809.0,149.0,2.2,38.0,868.0,982.97,675.2
2016,8,12,11,15,814.5,150.5,2.15,38.5,890.0,986.48,674.58
2016,8,12,11,30,820.0,152.0,2.1,39.0,912.0,986.33,671.92
2016,8,12,11,45,797.5,171.0,2.05,39.5,919.5,972.56,661.23
2016,8,12,12,0,775.0,190.0,2.0,40.0,927.0,954.96,648.51
2016,8,12,12,15,776.5,190.5,2.05,40.0,933.0,939.43,639.58
2016,8,12,12,30,778.0,191.0,2.1,40.0,939.0,920.65,628.68
2016,8,12,12,45,772.0,194.5,2.15,40.0,935.5,894.73,613.42
2016,8,12,13,0,766.0,198.0,2.2,40.0,932.0,866.16,596.52
2016,8,12,13,15,763.0,197.0,2.2,40.0,921.5,833.68,576.72
2016,8,12,13,30,760.0,196.0,2.2,40.0,911.0,798.85,555.16
2016,8,12,13,45,751.5,196.5,2.25,40.0,892.0,758.9,529.61
2016,8,12,14,0,743.0,197.0,2.3,40.0,873.0,718.95,503.52
2016,8,12,14,15,497.0,308.5,2.25,40.0,755.0,609.88,427.38
2016,8,12,14,30,251.0,420.0,2.2,40.0,637.0,517.46,361.99
2016,8,12,14,45,462.5,312.5,2.2,40.0,693.0,531.55,373.7
2016,8,12,15,0,674.0,205.0,2.2,40.0,749.0,523.57,367.75
2016,8,12,15,15,659.5,200.5,2.15,39.5,710.5,471.16,329.67
2016,8,12,15,30,645.0,196.0,2.1,39.0,672.0,419.31,291.05
2016,8,12,15,45,628.5,189.0,2.1,39.0,628.5,365.57,249.63
2016,8,12,16,0,612.0,182.0,2.1,39.0,585.0,313.15,208.46
2016,8,12,16,15,587.0,175.0,2.05,38.5,536.5,260.39,167.7
2016,8,12,16,30,562.0,168.0,2.0,38.0,488.0,209.98,130.02
2016,8,12,16,45,529.5,159.5,1.95,38.0,437.0,160.62,97.02
2016,8,12,17,0,497.0,151.0,1.9,38.0,386.0,115.25,74.94
2016,8,12,17,15,455.0,140.0,1.8,37.5,334.0,95.89,71.99
2016,8,12,17,30,413.0,129.0,1.7,37.0,282.0,90.45,68.03
2016,8,12,17,45,359.0,114.5,1.6,37.0,231.0,82.1,61.42
2016,8,12,18,0,305.0,100.0,1.5,37.0,180.0,75.68,56.17
2016,8,12,18,15,234.5,81.0,1.35,36.0,133.5,62.12,45.08
2016,8,12,18,30,164.0,62.0,1.2,35.0,87.0,48.14,33.29
2016,8,12,18,45,82.0,39.0,1.05,34.5,51.5,31.63,18.6
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.97,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,19.5,27.63,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,39.0,60.56,39.87
2016,8,13,6,45,122.0,59.5,1.35,26.0,82.5,134.3,100.98
2016,8,13,7,0,203.0,84.0,1.3,26.0,126.0,208.94,162.4
2016,8,13,7,15,111.5,98.0,1.3,26.0,122.5,173.09,135.23
2016,8,13,7,30,20.0,112.0,1.3,26.0,119.0,118.96,91.33
2016,8,13,7,45,110.5,141.0,1.3,26.5,187.0,228.28,179.24
2016,8,13,8,0,201.0,170.0,1.3,27.0,255.0,328.25,256.49
2016,8,13,8,15,164.5,197.5,1.25,27.0,273.5,338.75,262.2
2016,8,13,8,30,128.0,225.0,1.2,27.0,292.0,345.34,265.1
2016,8,13,8,45,86.0,237.0,1.15,27.0,284.0,311.74,238.07
2016,8,13,9,0,44.0,249.0,1.1,27.0,276.0,288.68,218.84
2016,8,13,9,15,172.5,278.0,1.05,27.0,396.5,449.49,339.29
2016,8,13,9,30,301.0,307.0,1.0,27.0,517.0,618.1,457.18
2016,8,13,9,45,215.5,338.5,0.95,27.5,493.5,560.06,411.28
2016,8,13,10,0,130.0,370.0,0.9,28.0,470.0,513.19,374.78
2016,8,13,10,15,119.0,387.0,0.9,28.0,482.5,519.55,378.33
2016,8,13,10,30,108.0,404.0,0.9,28.0,495.0,508.48,369.69
2016,8,13,10,45,203.5,413.0,0.95,28.5,591.5,626.89,451.42
2016,8,13,11,0,299.0,422.0,1.0,29.0,688.0,744.14,527.99
2016,8,13,11,15,243.0,445.5,1.05,29.0,665.0,707.59,501.31
2016,8,13,11,30,187.0,469.0,1.1,29.0,642.0,655.83,466.26
2016,8,13,11,45,161.5,476.0,1.15,29.0,627.5,631.38,449.89
2016,8,13,12,0,136.0,483.0,1.2,29.0,613.0,606.45,432.83
2016,8,13,12,15,169.5,486.5,1.2,29.0,649.5,634.05,452.09
2016,8,13,12,30,203.0,490.0,1.2,29.0,686.0,659.25,469.14
2016,8,13,12,45,220.0,486.5,1.25,29.5,698.0,660.2,469.34
2016,8,13,13,0,237.0,483.0,1.3,30.0,710.0,659.28,468.51
2016,8,13,13,15,124.5,356.5,1.3,29.5,476.0,435.79,316.73
2016,8,13,13,30,12.0,230.0,1.3,29.0,242.0,214.62,157.32
2016,8,13,13,45,34.5,322.0,1.3,29.0,354.0,314.73,231.76
2016,8,13,14,0,57.0,414.0,1.3,29.0,466.0,407.0,297.27
2016,8,13,14,15,53.5,397.5,1.3,29.0,445.5,383.85,280.51
2016,8,13,14,30,50.0,381.0,1.3,29.0,425.0,361.23,264.71
2016,8,13,14,45,105.5,386.5,1.3,29.0,473.5,390.89,286.68
2016,8,13,15,0,161.0,392.0,1.3,29.0,522.0,411.08,300.92
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,387.69,284.32
2016,8,13,15,30,198.0,348.0,1.3,28.0,494.0,362.27,265.88
2016,8,13,15,45,163.0,324.5,1.3,28.0,439.5,315.18,231.43
2016,8,13,16,0,128.0,301.0,1.3,28.0,385.0,272.51,200.33
2016,8,13,16,15,64.0,216.0,1.3,28.0,258.0,190.57,140.8
2016,8,13,16,30,0.0,131.0,1.3,28.0,131.0,113.73,84.58
2016,8,13,16,45,40.0,162.5,1.3,28.0,181.5,135.55,100.56
2016,8,13,17,0,80.0,194.0,1.3,28.0,232.0,150.18,112.56
2016,8,13,17,15,74.0,169.5,1.25,27.5,201.0,130.1,103.3
2016,8,13,17,30,68.0,145.0,1.2,27.0,170.0,112.88,89.61
2016,8,13,17,45,58.0,121.0,1.15,27.0,139.5,95.52,75.32
2016,8,13,18,0,48.0,97.0,1.1,27.0,109.0,77.78,60.4
2016,8,13,18,15,31.0,74.0,1.05,26.5,81.0,60.29,45.46
2016,8,13,18,30,14.0,51.0,1.0,26.0,53.0,42.46,29.92
2016,8,13,18,45,7.0,30.5,1.0,26.0,31.5,26.28,15.0
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,8.79,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.5,4.6,24.0,8.5,7.47,0.0
2016,8,14,6,30,0.0,17.0,4.7,24.0,17.0,14.95,5.73
2016,8,14,6,45,0.0,32.5,4.85,24.0,32.5,28.66,17.56
2016,8,14,7,0,0.0,48.0,5.0,24.0,48.0,42.76,29.51
2016,8,14,7,15,0.0,66.0,5.15,24.0,66.0,59.83,43.79
2016,8,14,7,30,0.0,84.0,5.3,24.0,84.0,76.79,57.77
2016,8,14,7,45,0.0,69.0,5.45,24.5,69.0,61.0,44.6
2016,8,14,8,0,0.0,54.0,5.6,25.0,54.0,47.68,33.49
2016,8,14,8,15,0.0,103.0,5.75,25.0,103.5,92.59,69.81
2016,8,14,8,30,0.0,152.0,5.9,25.0,153.0,140.11,107.62
2016,8,14,8,45,93.0,213.5,6.05,25.5,271.0,291.43,229.16
2016,8,14,9,0,186.0,275.0,6.2,26.0,389.0,456.04,356.26
2016,8,14,9,15,119.5,285.5,6.15,26.0,361.0,411.05,318.74
2016,8,14,9,30,53.0,296.0,6.1,26.0,333.0,345.92,266.26
2016,8,14,9,45,26.5,164.5,6.1,26.5,183.0,182.5,139.29
2016,8,14,10,0,0.0,33.0,6.1,27.0,33.0,29.24,17.6
2016,8,14,10,15,14.5,181.0,5.95,27.0,193.5,178.3,134.91
2016,8,14,10,30,29.0,329.0,5.8,27.0,354.0,351.35,266.26
2016,8,14,10,45,14.5,197.0,5.7,27.0,209.5,193.13,145.46
2016,8,14,11,0,0.0,65.0,5.6,27.0,65.0,57.82,39.93
2016,8,14,11,15,17.5,225.5,5.45,27.0,242.0,231.63,174.87
2016,8,14,11,30,35.0,386.0,5.3,27.0,419.0,406.74,305.48
2016,8,14,11,45,42.0,406.5,5.15,27.0,446.5,431.14,322.68
2016,8,14,12,0,49.0,427.0,5.0,27.0,474.0,454.68,339.5
2016,8,14,12,15,67.5,448.5,4.8,27.0,513.5,489.11,364.39
2016,8,14,12,30,86.0,470.0,4.6,27.0,553.0,521.84,387.71
2016,8,14,12,45,92.5,472.5,4.45,27.0,561.5,523.68,388.65
2016,8,14,13,0,99.0,475.0,4.3,27.0,570.0,524.58,389.18
2016,8,14,13,15,64.5,426.5,4.1,27.0,488.5,443.26,329.81
2016,8,14,13,30,30.0,378.0,3.9,27.0,407.0,365.56,272.57
2016,8,14,13,45,53.0,404.5,3.7,27.0,453.5,402.14,300.0
2016,8,14,14,0,76.0,431.0,3.5,27.0,500.0,435.61,324.44
2016,8,14,14,15,123.0,429.0,3.35,27.0,536.5,458.16,341.36
2016,8,14,14,30,170.0,427.0,3.2,27.0,573.0,473.84,352.92
2016,8,14,14,45,111.0,389.0,3.1,27.0,483.0,394.74,294.81
2016,8,14,15,0,52.0,351.0,3.0,27.0,393.0,324.69,243.18
2016,8,14,15,15,42.0,320.0,3.0,26.5,352.5,288.67,217.23
2016,8,14,15,30,32.0,289.0,3.0,26.0,312.0,254.38,192.17
2016,8,14,15,45,19.0,239.5,3.0,26.0,253.0,211.3,159.88
2016,8,14,16,0,6.0,190.0,3.0,26.0,194.0,165.12,124.94
2016,8,14,16,15,20.5,205.0,3.0,26.0,217.0,178.19,135.0
2016,8,14,16,30,35.0,220.0,3.0,26.0,240.0,180.72,136.68
2016,8,14,16,45,17.5,149.5,3.0,26.0,159.5,128.72,97.1
2016,8,14,17,0,0.0,79.0,3.0,26.0,79.0,69.9,51.15
2016,8,14,17,15,0.0,68.0,2.95,25.5,68.0,60.11,45.71
2016,8,14,17,30,0.0,57.0,2.9,25.0,57.0,50.33,37.62
2016,8,14,17,45,0.0,47.0,2.85,24.5,47.0,41.46,30.15
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,32.6,22.55
2016,8,14,18,15,0.0,27.0,2.6,23.5,27.0,23.76,14.82
2016,8,14,18,30,0.0,17.0,2.4,23.0,17.0,14.94,7.03
2016,8,14,18,45,0.0,10.0,2.25,23.0,10.0,8.78,1.24
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.73,0.0
2016,8,14,19,15,0.0,1.5,2.0,23.0,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.5,2.45,21.0,9.5,8.64,0.0
2016,8,15,6,30,0.0,19.0,2.5,21.0,19.0,16.73,7.15
2016,8,15,6,45,0.0,36.0,2.6,21.5,36.0,31.97,20.48
2016,8,15,7,0,0.0,53.0,2.7,22.0,53.0,48.16,34.23
2016,8,15,7,15,0.0,72.5,2.75,22.0,72.5,66.81,49.92
2016,8,15,7,30,0.0,92.0,2.8,22.0,92.0,85.3,65.22
2016,8,15,7,45,0.0,69.5,2.85,22.5,69.5,61.44,45.34
2016,8,15,8,0,0.0,47.0,2.9,23.0,47.0,41.48,28.69
2016,8,15,8,15,0.0,57.5,2.9,23.0,57.5,50.8,36.23
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,60.14,43.69
2016,8,15,8,45,0.0,83.0,2.95,23.0,83.0,73.51,54.35
2016,8,15,9,0,0.0,98.0,3.0,23.0,98.0,87.09,65.08
2016,8,15,9,15,8.0,167.5,2.9,23.0,173.0,159.93,123.09
2016,8,15,9,30,16.0,237.0,2.8,23.0,248.0,235.04,181.38
2016,8,15,9,45,19.5,260.0,2.75,23.5,274.5,260.38,199.88
2016,8,15,10,0,23.0,283.0,2.7,24.0,301.0,285.71,218.26
2016,8,15,10,15,12.5,216.5,2.6,24.0,226.5,210.08,159.83
2016,8,15,10,30,2.0,150.0,2.5,24.0,152.0,137.01,102.83
2016,8,15,10,45,2.5,151.0,2.45,24.0,154.0,138.39,103.88
2016,8,15,11,0,3.0,152.0,2.4,24.0,156.0,139.78,104.82
2016,8,15,11,15,6.0,172.5,2.3,24.0,178.5,161.59,121.68
2016,8,15,11,30,9.0,193.0,2.2,24.0,201.0,183.31,138.31
2016,8,15,11,45,11.5,229.0,2.15,24.5,239.5,218.72,164.86
2016,8,15,12,0,14.0,265.0,2.1,25.0,278.0,253.91,190.81
2016,8,15,12,15,10.5,219.0,2.05,25.0,229.0,207.48,155.6
2016,8,15,12,30,7.0,173.0,2.0,25.0,180.0,161.79,120.81
2016,8,15,12,45,4.5,156.5,2.0,25.0,161.0,144.21,107.33
2016,8,15,13,0,2.0,140.0,2.0,25.0,142.0,126.87,93.92
2016,8,15,13,15,7.5,200.0,1.95,25.0,207.5,184.99,138.72
2016,8,15,13,30,13.0,260.0,1.9,25.0,273.0,242.23,181.97
2016,8,15,13,45,13.5,263.0,1.9,25.0,276.0,243.96,183.18
2016,8,15,14,0,14.0,266.0,1.9,25.0,279.0,245.53,184.49
2016,8,15,14,15,12.0,241.5,1.9,25.0,252.5,221.28,166.35
2016,8,15,14,30,10.0,217.0,1.9,25.0,226.0,197.44,148.5
2016,8,15,14,45,11.0,230.0,1.9,25.0,239.5,207.98,156.77
2016,8,15,15,0,12.0,243.0,1.9,25.0,253.0,218.03,164.59
2016,8,15,15,15,8.5,212.5,1.9,24.5,219.5,189.05,142.99
2016,8,15,15,30,5.0,182.0,1.9,24.0,186.0,160.73,121.74
2016,8,15,15,45,5.5,184.5,1.95,24.0,188.0,161.88,122.98
2016,8,15,16,0,6.0,187.0,2.0,24.0,190.0,162.67,123.9
2016,8,15,16,15,10.5,191.0,1.95,24.0,197.0,165.0,125.88
2016,8,15,16,30,15.0,195.0,1.9,24.0,204.0,166.01,126.85
2016,8,15,16,45,7.5,149.0,1.9,24.0,153.5,127.34,97.06
2016,8,15,17,0,0.0,103.0,1.9,24.0,103.0,89.56,67.46
2016,8,15,17,15,0.0,89.0,1.85,23.5,89.0,77.75,61.12
2016,8,15,17,30,0.0,75.0,1.8,23.0,75.0,65.92,51.33
2016,8,15,17,45,0.0,61.5,1.75,23.0,61.5,54.34,41.47
2016,8,15,18,0,0.0,48.0,1.7,23.0,48.0,42.36,31.08
2016,8,15,18,15,0.0,35.0,1.65,23.0,35.0,30.85,20.94
2016,8,15,18,30,0.0,22.0,1.6,23.0,22.0,19.36,10.75
2016,8,15,18,45,0.0,12.5,1.55,23.0,12.5,10.98,2.83
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.73,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.5,2.55,21.0,0.5,0.45,0.0
2016,8,16,6,30,0.0,1.0,2.6,21.0,1.0,0.88,0.0
2016,8,16,6,45,0.0,2.5,2.65,21.5,2.5,2.19,0.0
2016,8,16,7,0,0.0,4.0,2.7,22.0,4.0,3.51,0.0
2016,8,16,7,15,0.0,5.5,2.75,22.0,5.5,4.83,0.0
2016,8,16,7,30,0.0,7.0,2.8,22.0,7.0,6.15,0.0
2016,8,16,7,45,0.0,45.0,2.85,22.5,45.0,39.69,27.41
2016,8,16,8,0,0.0,83.0,2.9,23.0,83.0,73.87,55.32
2016,8,16,8,15,0.0,85.0,2.85,23.0,85.0,75.39,56.31
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,77.06,57.43
2016,8,16,8,45,0.5,124.5,2.8,23.5,125.0,112.76,85.81
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,149.01,114.03
2016,8,16,9,15,39.5,236.0,2.7,24.0,263.5,269.99,209.01
2016,8,16,9,30,78.0,310.0,2.6,24.0,364.0,385.28,296.08
2016,8,16,9,45,78.0,331.0,2.55,24.5,388.5,407.02,310.18
2016,8,16,10,0,78.0,352.0,2.5,25.0,413.0,428.31,324.17
2016,8,16,10,15,102.5,379.0,2.35,25.0,462.5,479.67,360.99
2016,8,16,10,30,127.0,406.0,2.2,25.0,512.0,547.47,408.39
2016,8,16,10,45,130.5,422.5,2.1,25.5,535.0,565.8,418.99
2016,8,16,11,0,134.0,439.0,2.0,26.0,558.0,583.21,429.13
2016,8,16,11,15,104.5,439.0,1.9,26.0,533.5,534.2,393.24
2016,8,16,11,30,75.0,439.0,1.8,26.0,509.0,500.9,368.5
2016,8,16,11,45,84.0,438.0,1.7,26.5,517.0,504.7,370.33
2016,8,16,12,0,93.0,437.0,1.6,27.0,525.0,507.92,371.51
2016,8,16,12,15,83.0,448.0,1.55,27.0,527.0,504.03,367.96
2016,8,16,12,30,73.0,459.0,1.5,27.0,529.0,499.77,364.28
2016,8,16,12,45,47.5,404.5,1.5,27.0,450.5,419.08,307.28
2016,8,16,13,0,22.0,350.0,1.5,27.0,372.0,334.18,246.47
2016,8,16,13,15,19.5,328.5,1.55,27.0,348.0,310.6,229.89
2016,8,16,13,30,17.0,307.0,1.6,27.0,324.0,287.43,213.2
2016,8,16,13,45,59.5,375.0,1.7,27.0,429.5,381.32,282.72
2016,8,16,14,0,102.0,443.0,1.8,27.0,535.0,465.13,342.84
2016,8,16,14,15,56.0,334.5,1.85,27.0,385.0,332.05,246.76
2016,8,16,14,30,10.0,226.0,1.9,27.0,235.0,205.25,152.91
2016,8,16,14,45,89.5,307.0,2.0,27.0,379.0,316.21,237.09
2016,8,16,15,0,169.0,388.0,2.1,27.0,523.0,412.38,306.86
2016,8,16,15,15,140.5,364.5,2.2,26.5,473.0,365.61,272.76
2016,8,16,15,30,112.0,341.0,2.3,26.0,423.0,326.21,244.38
2016,8,16,15,45,71.5,296.0,2.4,26.0,347.0,267.29,200.95
2016,8,16,16,0,31.0,251.0,2.5,26.0,271.0,214.18,161.83
2016,8,16,16,15,23.0,222.5,2.5,25.5,237.0,192.03,145.73
2016,8,16,16,30,15.0,194.0,2.5,25.0,203.0,165.16,125.82
2016,8,16,16,45,14.0,177.0,2.55,25.0,184.5,148.8,113.55
2016,8,16,17,0,13.0,160.0,2.6,25.0,166.0,132.58,101.48
2016,8,16,17,15,8.5,140.0,2.45,24.5,143.5,116.01,93.13
2016,8,16,17,30,4.0,120.0,2.3,24.0,121.0,99.99,80.07
2016,8,16,17,45,2.0,98.5,2.2,24.0,99.0,82.76,65.55
2016,8,16,18,0,0.0,77.0,2.1,24.0,77.0,65.36,50.61
2016,8,16,18,15,0.0,56.5,1.95,23.5,56.5,48.54,35.97
2016,8,16,18,30,0.0,36.0,1.8,23.0,36.0,31.51,20.95
2016,8,16,18,45,0.0,21.0,1.7,23.0,21.0,18.51,8.32
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,5.46,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.0,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,9.66,1.57
2016,8,17,6,45,0.0,21.5,2.5,23.5,21.5,18.91,9.68
2016,8,17,7,0,0.0,32.0,2.6,24.0,32.0,28.19,17.55
2016,8,17,7,15,0.0,44.0,2.7,24.0,44.0,38.81,26.48
2016,8,17,7,30,0.0,56.0,2.8,24.0,56.0,49.45,35.3
2016,8,17,7,45,3.0,97.0,2.95,24.5,98.0,90.75,68.98
2016,8,17,8,0,6.0,138.0,3.1,25.0,140.0,133.87,103.4
2016,8,17,8,15,42.5,177.0,3.15,25.0,198.5,212.11,166.11
2016,8,17,8,30,79.0,216.0,3.2,25.0,257.0,284.28,222.63
2016,8,17,8,45,149.5,242.5,3.25,25.5,330.0,387.1,301.62
2016,8,17,9,0,220.0,269.0,3.3,26.0,403.0,480.53,371.18
2016,8,17,9,15,218.0,294.0,3.3,26.0,436.0,510.69,391.56
2016,8,17,9,30,216.0,319.0,3.3,26.0,469.0,539.65,411.13
2016,8,17,9,45,243.0,337.0,3.3,26.5,515.5,587.1,443.83
2016,8,17,10,0,270.0,355.0,3.3,27.0,562.0,651.28,487.34
2016,8,17,10,15,168.5,367.5,3.3,27.0,499.0,549.31,411.26
2016,8,17,10,30,67.0,380.0,3.3,27.0,436.0,443.88,331.92
2016,8,17,10,45,145.5,408.0,3.3,27.5,534.5,566.0,420.8
2016,8,17,11,0,224.0,436.0,3.3,28.0,633.0,670.94,493.91
2016,8,17,11,15,184.0,450.0,3.3,28.0,615.0,641.05,470.76
2016,8,17,11,30,144.0,464.0,3.3,28.0,597.0,610.2,447.71
2016,8,17,11,45,135.5,470.5,3.3,28.5,597.0,602.35,440.87
2016,8,17,12,0,127.0,477.0,3.3,29.0,597.0,593.74,433.47
2016,8,17,12,15,148.0,482.5,3.3,29.0,623.0,611.61,446.26
2016,8,17,12,30,169.0,488.0,3.3,29.0,649.0,627.6,457.57
2016,8,17,12,45,251.5,469.5,3.3,29.0,709.0,682.59,497.33
2016,8,17,13,0,334.0,451.0,3.3,29.0,769.0,723.03,526.48
2016,8,17,13,15,167.0,250.0,3.25,29.0,409.0,379.05,283.56
2016,8,17,13,30,0.0,49.0,3.2,29.0,49.0,43.62,28.33
2016,8,17,13,45,8.0,170.5,3.2,29.0,178.5,157.79,116.58
2016,8,17,14,0,16.0,292.0,3.2,29.0,308.0,269.85,200.65
2016,8,17,14,15,59.5,353.0,3.15,29.0,405.0,350.42,260.52
2016,8,17,14,30,103.0,414.0,3.1,29.0,502.0,422.3,312.77
2016,8,17,14,45,209.5,387.5,3.1,29.0,557.5,450.28,333.71
2016,8,17,15,0,316.0,361.0,3.1,29.0,613.0,465.05,344.06
2016,8,17,15,15,158.0,238.5,3.05,28.5,364.5,275.25,205.25
2016,8,17,15,30,0.0,116.0,3.0,28.0,116.0,102.52,75.04
2016,8,17,15,45,1.5,143.5,2.95,28.0,144.5,126.25,93.89
2016,8,17,16,0,3.0,171.0,2.9,28.0,173.0,148.76,111.57
2016,8,17,16,15,1.5,140.0,2.8,27.5,141.0,122.04,91.28
2016,8,17,16,30,0.0,109.0,2.7,27.0,109.0,95.61,71.0
2016,8,17,16,45,0.0,62.5,2.65,27.0,62.5,55.25,39.03
2016,8,17,17,0,0.0,16.0,2.6,27.0,16.0,14.09,5.83
2016,8,17,17,15,0.0,14.0,2.45,26.5,14.0,12.32,4.9
2016,8,17,17,30,0.0,12.0,2.3,26.0,12.0,10.55,3.43
2016,8,17,17,45,0.0,9.5,2.15,26.0,9.5,8.35,1.54
2016,8,17,18,0,0.0,7.0,2.0,26.0,7.0,6.14,0.0
2016,8,17,18,15,0.0,5.0,1.9,25.5,5.0,4.38,0.0
2016,8,17,18,30,0.0,3.0,1.8,25.0,3.0,2.63,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.5,1.5,1.31,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.5,1.3,22.0,5.5,5.0,0.0
2016,8,18,6,30,0.0,11.0,1.4,22.0,11.0,9.66,1.53
2016,8,18,6,45,0.0,22.0,1.55,22.5,22.0,19.36,10.1
2016,8,18,7,0,0.0,33.0,1.7,23.0,33.0,29.08,18.38
2016,8,18,7,15,0.0,45.5,1.75,23.0,45.5,40.14,27.72
2016,8,18,7,30,0.0,58.0,1.8,23.0,58.0,51.23,36.93
2016,8,18,7,45,59.5,113.5,1.9,23.5,138.5,153.06,121.12
2016,8,18,8,0,119.0,169.0,2.0,24.0,219.0,271.82,215.58
2016,8,18,8,15,65.0,171.0,2.05,24.0,199.0,222.45,174.8
2016,8,18,8,30,11.0,173.0,2.1,24.0,179.0,170.73,132.07
2016,8,18,8,45,134.0,218.0,2.2,24.5,299.0,346.51,271.08
2016,8,18,9,0,257.0,263.0,2.3,25.0,419.0,522.05,401.98
2016,8,18,9,15,192.5,292.0,2.3,25.0,414.0,486.16,371.91
2016,8,18,9,30,128.0,321.0,2.3,25.0,409.0,461.04,350.62
2016,8,18,9,45,95.5,331.0,2.3,25.5,399.0,424.49,321.63
2016,8,18,10,0,63.0,341.0,2.3,26.0,389.0,402.61,303.3
2016,8,18,10,15,115.5,374.0,2.25,26.0,467.5,504.78,377.86
2016,8,18,10,30,168.0,407.0,2.2,26.0,546.0,590.47,438.15
2016,8,18,10,45,202.0,420.0,2.15,26.0,593.5,635.89,469.05
2016,8,18,11,0,236.0,433.0,2.1,26.0,641.0,680.47,499.15
2016,8,18,11,15,193.5,448.5,2.05,26.0,622.0,649.6,475.52
2016,8,18,11,30,151.0,464.0,2.0,26.0,603.0,617.71,451.76
2016,8,18,11,45,150.5,472.0,1.95,26.5,612.5,619.16,451.4
2016,8,18,12,0,150.0,480.0,1.9,27.0,622.0,619.57,450.13
2016,8,18,12,15,190.5,480.5,1.85,27.0,662.0,650.68,471.9
2016,8,18,12,30,231.0,481.0,1.8,27.0,702.0,679.12,491.37
2016,8,18,12,45,237.5,478.5,1.8,27.0,705.0,670.8,485.59
2016,8,18,13,0,244.0,476.0,1.8,27.0,708.0,661.08,479.17
2016,8,18,13,15,280.0,463.5,1.75,27.0,726.5,671.12,486.46
2016,8,18,13,30,316.0,451.0,1.7,27.0,745.0,671.21,486.85
2016,8,18,13,45,177.5,416.5,1.7,27.0,581.0,512.35,375.72
2016,8,18,14,0,39.0,382.0,1.7,27.0,417.0,367.04,270.92
2016,8,18,14,15,228.0,367.0,1.7,27.0,562.5,478.09,354.66
2016,8,18,14,30,417.0,352.0,1.7,27.0,708.0,566.32,417.45
2016,8,18,14,45,490.5,311.0,1.75,27.0,712.5,546.91,403.16
2016,8,18,15,0,564.0,270.0,1.8,27.0,717.0,519.28,382.64
2016,8,18,15,15,435.0,295.5,1.85,27.0,629.5,442.55,325.99
2016,8,18,15,30,306.0,321.0,1.9,27.0,542.0,381.52,281.09
2016,8,18,15,45,158.0,263.0,1.95,27.0,377.0,268.15,198.66
2016,8,18,16,0,10.0,205.0,2.0,27.0,212.0,178.13,134.03
2016,8,18,16,15,86.0,224.0,2.0,26.5,272.5,200.54,149.28
2016,8,18,16,30,162.0,243.0,2.0,26.0,333.0,209.0,152.97
2016,8,18,16,45,81.0,187.0,2.05,26.0,232.0,155.16,115.42
2016,8,18,17,0,0.0,131.0,2.1,26.0,131.0,110.93,84.01
2016,8,18,17,15,0.0,113.0,2.0,25.5,113.0,96.13,76.11
2016,8,18,17,30,0.0,95.0,1.9,25.0,95.0,81.39,64.04
2016,8,18,17,45,0.0,77.0,1.85,25.0,77.0,66.51,51.47
2016,8,18,18,0,0.0,59.0,1.8,25.0,59.0,51.48,38.55
2016,8,18,18,15,0.0,43.0,1.85,24.5,43.0,37.88,26.71
2016,8,18,18,30,0.0,27.0,1.9,24.0,27.0,23.79,14.28
2016,8,18,18,45,0.0,15.5,1.95,24.0,15.5,13.64,3.94
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.64,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,31.41,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,90.8,59.61
2016,8,19,6,45,204.0,50.0,2.4,23.5,85.0,170.29,129.83
2016,8,19,7,0,309.0,67.0,2.6,24.0,128.0,253.92,200.06
2016,8,19,7,15,381.0,79.0,2.8,24.5,179.0,324.34,258.71
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,401.86,321.14
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,477.52,380.08
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,553.09,437.16
2016,8,19,8,15,297.5,140.5,3.5,26.0,264.0,388.84,308.0
2016,8,19,8,30,16.0,180.0,3.6,26.0,188.0,182.17,140.29
2016,8,19,8,45,369.5,147.5,3.7,26.5,370.0,494.38,388.7
2016,8,19,9,0,723.0,115.0,3.8,27.0,552.0,784.6,599.11
2016,8,19,9,15,741.5,118.5,3.8,27.0,599.0,822.57,621.86
2016,8,19,9,30,760.0,122.0,3.8,27.0,646.0,862.71,647.53
2016,8,19,9,45,783.0,120.0,3.8,27.5,690.0,898.66,668.79
2016,8,19,10,0,806.0,118.0,3.8,28.0,734.0,932.22,688.24
2016,8,19,10,15,541.0,255.0,3.75,28.0,677.0,829.99,615.22
2016,8,19,10,30,276.0,392.0,3.7,28.0,620.0,699.15,516.53
2016,8,19,10,45,561.0,257.0,3.7,28.5,743.0,861.59,635.05
2016,8,19,11,0,846.0,122.0,3.7,29.0,866.0,987.37,716.96
2016,8,19,11,15,565.5,284.0,3.65,29.0,787.0,886.6,646.1
2016,8,19,11,30,285.0,446.0,3.6,29.0,708.0,747.78,543.82
2016,8,19,11,45,349.0,426.0,3.6,29.5,751.5,782.65,568.6
2016,8,19,12,0,413.0,406.0,3.6,30.0,795.0,824.61,596.5
2016,8,19,12,15,309.5,445.0,3.55,30.0,738.0,741.05,536.91
2016,8,19,12,30,206.0,484.0,3.5,30.0,681.0,659.16,478.38
2016,8,19,12,45,318.0,446.0,3.45,30.0,748.0,721.74,524.25
2016,8,19,13,0,430.0,408.0,3.4,30.0,815.0,773.69,561.28
2016,8,19,13,15,344.0,434.0,3.35,29.5,757.5,698.64,508.92
2016,8,19,13,30,258.0,460.0,3.3,29.0,700.0,632.96,462.87
2016,8,19,13,45,329.5,422.0,3.25,29.0,722.0,636.51,467.2
2016,8,19,14,0,401.0,384.0,3.2,29.0,744.0,634.04,466.58
2016,8,19,14,15,318.0,399.5,3.1,29.0,679.0,566.37,417.28
2016,8,19,14,30,235.0,415.0,3.0,29.0,614.0,505.38,372.74
2016,8,19,14,45,331.0,365.5,2.95,29.0,634.0,500.72,370.21
2016,8,19,15,0,427.0,316.0,2.9,29.0,654.0,485.21,358.47
2016,8,19,15,15,581.0,228.5,2.7,29.0,662.5,456.62,335.47
2016,8,19,15,30,735.0,141.0,2.5,29.0,671.0,412.47,298.32
2016,8,19,15,45,719.0,136.5,2.4,29.0,626.0,351.96,248.82
2016,8,19,16,0,703.0,132.0,2.3,29.0,581.0,296.1,202.08
2016,8,19,16,15,429.5,187.0,2.15,28.5,454.5,231.78,158.9
2016,8,19,16,30,156.0,242.0,2.0,28.0,328.0,207.15,150.52
2016,8,19,16,45,381.5,174.0,1.9,28.0,354.0,153.75,102.3
2016,8,19,17,0,607.0,106.0,1.8,28.0,380.0,81.09,52.94
2016,8,19,17,15,564.0,98.5,1.7,27.5,326.5,68.33,52.26
2016,8,19,17,30,521.0,91.0,1.6,27.0,273.0,65.38,50.04
2016,8,19,17,45,466.0,80.5,1.55,26.5,221.0,59.69,45.37
2016,8,19,18,0,411.0,70.0,1.5,26.0,169.0,52.23,39.01
2016,8,19,18,15,321.5,57.5,1.55,26.0,122.0,43.63,31.34
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,34.75,23.13
2016,8,19,18,45,125.0,27.0,1.7,26.0,42.0,21.15,8.34
2016,8,19,19,0,18.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.14,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,13.18,5.01
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,20.23,11.0
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,28.62,18.07
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,37.03,25.07
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,43.24,30.07
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,49.45,34.98
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,63.23,46.03
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,77.08,57.01
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,72.61,53.19
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,68.19,49.46
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,91.23,67.66
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,114.93,86.17
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,151.1,114.16
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,187.62,141.95
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,190.65,143.92
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,193.71,146.0
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,194.42,146.04
