Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,709.13,529.41
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,680.58,506.44
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,643.82,478.18
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,622.71,460.7
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,660.82,487.79
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,697.42,513.29
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,633.87,466.84
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,570.88,420.76
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,691.13,509.45
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,800.02,586.91
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,851.65,626.43
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,875.14,642.84
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,496.26,376.65
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,119.43,86.72
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,303.19,227.42
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,477.77,354.76
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,330.45,247.02
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,193.42,144.41
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,317.57,239.4
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,422.3,315.9
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,377.27,281.54
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,335.05,249.61
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,290.95,216.29
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,250.45,185.77
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,228.93,162.99
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,186.46,123.37
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,146.04,99.28
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,112.72,89.38
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,99.99,79.22
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,86.68,68.29
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,72.08,55.84
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,56.9,42.62
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,41.94,29.37
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,24.84,12.84
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,13.64,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,10.76,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,24.79,6.07
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,91.22,66.79
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,163.35,127.72
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,223.23,178.22
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,289.67,232.68
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,396.82,317.55
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,501.3,397.17
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,428.58,337.41
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,339.54,264.51
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,324.09,251.09
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,320.57,246.24
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,477.52,366.05
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,642.76,485.84
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,787.56,588.85
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,923.57,677.73
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,839.13,616.93
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,728.07,534.75
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,531.52,394.52
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,319.38,236.87
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,588.08,435.51
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,804.6,584.97
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,750.94,543.44
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,683.59,494.67
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,517.33,378.39
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,334.6,245.96
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,389.86,286.81
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,432.38,317.34
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,414.54,304.46
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,396.97,292.01
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,580.88,431.39
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,715.64,529.02
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,602.63,444.5
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,506.01,372.4
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,521.46,385.42
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,509.81,375.82
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,453.35,331.21
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,397.4,286.03
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,339.2,238.31
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,282.45,191.13
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,226.19,145.43
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,172.89,104.71
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,119.98,71.01
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,75.2,57.59
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,71.33,54.68
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,65.53,49.99
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,57.17,42.94
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,48.45,35.32
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,36.2,24.41
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,23.49,11.13
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,13.64,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,28.62,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,85.41,29.94
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,165.11,123.63
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,246.92,193.89
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,320.28,255.28
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,400.83,319.94
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,467.91,371.73
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,545.38,428.93
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,607.63,472.98
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,670.81,515.72
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,724.67,549.51
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,778.0,582.08
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,821.61,609.37
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,863.43,635.2
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,898.87,655.26
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,925.91,669.71
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,716.65,525.28
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,443.18,325.68
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,561.7,412.07
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,661.92,481.64
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,847.75,613.33
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,995.93,710.0
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,986.42,701.14
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,973.31,691.64
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,955.62,680.32
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,934.52,666.93
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,907.41,650.14
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,877.3,631.38
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,842.09,608.87
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,804.32,584.57
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,761.28,556.11
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,716.44,525.07
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,667.48,491.35
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,617.28,455.82
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,537.28,396.19
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,470.58,346.18
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,414.36,304.11
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,363.51,265.77
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,240.35,176.19
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,140.4,104.37
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,121.74,90.62
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,103.34,76.73
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,90.81,67.14
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,78.41,60.3
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,65.8,50.05
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,53.01,39.44
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,41.03,29.3
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,29.08,18.98
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,18.48,9.69
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,7.9,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,4.09,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.44,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.88,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,96.7,75.06
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,206.01,163.21
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,169.69,132.53
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,124.44,94.9
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,328.74,257.72
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,537.54,412.59
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,612.52,463.59
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,706.38,526.26
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,522.0,390.53
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,310.44,231.41
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,279.43,208.73
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,265.5,197.86
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,484.81,358.14
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,672.41,484.82
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,650.11,466.62
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,626.81,449.7
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,680.58,486.11
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,744.96,527.68
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,760.57,538.73
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,772.97,548.16
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,716.31,509.69
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,661.47,472.49
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,731.61,524.77
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,781.22,561.12
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,741.48,534.65
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,699.71,507.07
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,653.02,475.27
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,605.55,442.07
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,521.59,381.61
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,452.39,331.31
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,432.36,316.1
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,394.46,284.55
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,325.37,232.52
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,277.23,198.17
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,232.14,158.08
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,175.94,109.85
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,124.49,77.27
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,83.58,64.86
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,77.22,59.89
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,70.55,54.44
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,60.85,46.1
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,50.74,37.14
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,36.86,24.76
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,21.04,7.55
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,22.78,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,63.12,13.17
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,153.29,114.44
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,236.38,185.85
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,309.15,246.97
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,389.25,311.67
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,459.46,366.38
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,540.18,426.71
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,520.38,407.71
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,479.43,373.23
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,429.7,332.37
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,386.9,296.11
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,433.39,329.75
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,480.12,362.46
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,566.49,423.71
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,672.82,495.93
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,586.57,432.28
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,496.74,366.36
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,492.49,362.16
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,487.72,357.15
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,567.86,413.38
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,629.24,455.28
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,811.3,583.3
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,960.68,681.37
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,870.39,619.76
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,774.81,553.85
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,759.3,544.86
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,748.69,538.2
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,776.5,561.2
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,792.29,575.33
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,686.66,498.92
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,591.33,429.33
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,611.17,447.82
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,609.07,448.9
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,501.22,369.6
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,416.11,306.92
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,383.41,283.33
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,349.54,257.74
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,325.33,234.41
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,280.7,192.06
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,225.66,147.6
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,173.97,108.48
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,123.06,76.66
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,84.38,65.6
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,78.04,60.61
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,71.38,55.16
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,61.67,46.78
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,52.87,38.86
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,36.41,24.26
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,19.48,5.21
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,17.97,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,51.36,5.7
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,127.87,94.08
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,204.29,159.37
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,286.7,227.52
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,366.22,291.67
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,434.84,345.41
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,507.58,400.51
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,569.8,446.61
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,633.61,492.79
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,694.2,534.41
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,748.63,570.59
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,794.32,599.09
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,838.44,626.06
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,874.55,647.24
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,908.31,666.66
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,932.91,681.27
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,954.51,694.0
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,969.76,701.27
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,981.64,706.49
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,749.01,546.47
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,474.88,347.54
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,579.37,422.92
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,664.59,481.39
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,816.24,591.0
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,927.05,667.27
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,901.83,650.04
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,873.43,631.81
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,742.57,540.24
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,615.76,447.83
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,611.61,446.83
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,603.16,441.87
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,620.48,457.27
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,614.56,454.68
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,558.94,413.09
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,504.54,371.5
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,447.64,327.58
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,391.53,282.87
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,297.43,214.09
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,240.88,177.46
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,220.69,152.98
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,169.72,104.13
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,118.04,72.11
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,78.53,60.47
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,72.67,55.87
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,66.53,50.84
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,57.04,42.75
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,47.15,34.03
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,32.87,21.24
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,18.69,2.97
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,32.79,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,93.29,6.67
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,188.21,140.58
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,286.0,225.44
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,364.14,291.78
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,449.48,361.33
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,383.0,307.46
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,272.99,217.08
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,383.27,304.35
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,487.9,384.06
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,661.11,514.72
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,819.85,624.48
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,696.8,531.79
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,520.06,394.85
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,507.25,383.24
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,491.93,369.19
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,478.44,358.41
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,481.94,359.8
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,473.43,351.87
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,464.52,343.8
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,770.35,570.89
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,1008.75,730.36
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,766.42,563.72
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,473.82,347.88
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,613.11,451.06
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,742.5,542.38
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,622.06,456.13
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,509.45,374.55
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,687.24,510.3
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,805.29,596.15
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,612.27,455.85
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,427.39,316.11
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,332.09,246.99
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,241.39,179.61
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,220.41,164.25
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,199.92,149.05
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,196.15,146.78
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,192.08,144.23
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,211.03,158.27
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,226.01,168.65
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,209.44,150.28
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,181.8,123.2
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,136.12,92.76
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,93.48,73.25
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,74.01,57.24
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,53.59,40.1
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,47.59,34.84
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,39.82,27.84
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,29.13,18.06
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,18.13,0.24
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,26.12,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,134.14,98.51
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,250.39,196.45
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,326.68,260.89
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,416.8,333.9
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,456.92,365.36
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,500.89,398.29
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,555.56,439.04
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,610.11,478.65
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,520.31,405.97
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,415.8,321.36
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,464.76,356.99
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,514.06,391.66
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,746.11,564.8
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,946.19,699.45
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,968.3,711.34
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,986.98,722.28
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,800.75,591.67
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,560.63,412.66
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,807.85,596.73
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,1005.11,728.96
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,995.31,720.92
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,981.75,712.05
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,963.04,699.66
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,940.76,685.02
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,781.36,573.37
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,604.67,441.53
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,545.29,399.79
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,482.66,354.81
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,627.05,466.24
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,717.05,534.75
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,573.57,427.54
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,449.22,333.68
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,490.19,365.98
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,498.08,370.32
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,441.45,324.89
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,385.56,279.11
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,327.59,230.97
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,271.21,183.65
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,214.99,138.03
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,162.26,98.35
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,111.84,68.05
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,76.73,59.02
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,71.12,54.59
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,65.26,49.76
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,56.77,42.47
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,49.16,35.59
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,33.29,21.25
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,17.53,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,19.34,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,54.64,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,148.81,108.83
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,235.13,183.53
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,312.49,249.15
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,398.39,319.7
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,474.27,379.42
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,550.1,437.08
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,612.95,482.81
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,676.85,527.05
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,546.91,424.88
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,354.56,272.95
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,625.69,482.01
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,872.45,656.31
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,902.12,672.13
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,934.68,691.23
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,957.9,705.13
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,977.83,716.95
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,990.66,722.73
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,999.87,726.29
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,859.43,628.81
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,683.57,500.24
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,856.4,626.86
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,977.43,706.9
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,958.8,693.4
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,936.67,678.68
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,802.29,585.93
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,657.05,478.74
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,749.1,550.61
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,804.22,592.07
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,760.39,562.34
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,714.55,530.56
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,602.82,446.78
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,503.68,371.91
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,516.94,383.19
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,503.25,371.64
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,445.71,325.58
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,388.62,278.81
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,325.94,227.12
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,268.49,178.99
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,210.62,132.02
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,155.94,91.04
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,103.82,60.57
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,70.09,53.24
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,66.28,50.3
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,60.47,45.51
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,52.54,38.7
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,44.36,31.37
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,30.31,18.55
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,16.25,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,7.73,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,23.76,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,117.72,85.19
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,201.25,157.33
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,288.54,230.4
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,375.28,301.26
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,455.53,364.95
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,548.28,435.71
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,612.94,483.55
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,678.74,530.29
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,741.1,572.03
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,803.83,612.98
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,848.2,640.27
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,885.28,662.27
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,923.7,684.94
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,959.61,705.67
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,982.78,719.29
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,1002.53,730.79
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,1004.76,729.83
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,1014.96,734.34
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,1016.46,734.44
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,1014.15,732.29
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,1005.0,724.42
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,992.11,714.34
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,972.63,701.58
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,949.64,686.65
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,921.47,667.29
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,890.14,645.9
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,853.63,622.12
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,814.39,596.42
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,770.41,567.32
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,724.35,535.44
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,673.7,498.85
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,622.54,461.01
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,566.19,418.59
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,509.4,374.64
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,450.09,328.16
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,391.23,280.55
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,331.05,230.42
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,268.46,178.21
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,209.51,130.25
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,153.72,88.49
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,100.17,57.63
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,66.59,50.56
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,62.57,47.41
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,58.39,43.95
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,49.72,36.47
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,42.18,29.64
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,28.81,17.2
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,15.45,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,8.64,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,6.82,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,18.46,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,98.17,69.87
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,181.33,141.13
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,255.52,203.79
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,338.41,271.87
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,429.56,344.26
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,515.78,410.7
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,579.7,458.5
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,645.54,506.51
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,715.58,554.61
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,779.55,596.89
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,824.88,625.21
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,868.5,652.0
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,908.19,675.73
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,939.78,693.77
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,963.3,707.8
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,983.51,719.74
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,999.79,727.73
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,1012.48,733.48
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,1013.69,733.07
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,999.37,722.81
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,996.58,719.17
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,989.75,712.97
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,971.13,700.72
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,948.92,686.29
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,920.91,666.77
