Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,889.63,645.19
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,852.67,620.91
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,812.9,594.69
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,768.99,565.72
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,722.81,534.25
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,672.13,498.63
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,619.9,460.87
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,563.9,418.46
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,506.07,373.49
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,446.72,326.67
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,387.66,278.52
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,327.04,227.6
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,267.96,177.52
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,208.18,128.59
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,146.47,82.14
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,91.49,50.5
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,57.8,43.2
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,54.14,40.32
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,50.33,37.14
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,44.13,31.73
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,37.72,25.86
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,25.0,13.9
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,15.46,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,48.31,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,146.84,105.81
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,236.5,183.21
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,141.76,111.36
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,32.6,21.32
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,41.46,28.68
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,50.33,35.8
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,88.22,66.37
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,128.29,98.06
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,219.04,169.45
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,302.75,232.97
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,327.33,250.52
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,351.73,268.09
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,495.39,375.01
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,642.74,479.42
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,811.98,601.01
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,968.86,704.75
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,983.26,712.38
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,994.12,719.25
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,819.63,600.52
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,610.68,449.1
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,818.86,604.05
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,974.18,709.03
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,955.34,695.58
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,933.04,681.41
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,817.63,600.91
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,686.49,503.55
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,762.52,564.07
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,800.57,593.84
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,714.72,530.69
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,629.76,466.32
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,545.96,405.55
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,473.4,352.12
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,502.93,375.63
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,497.85,370.13
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,422.46,311.92
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,364.42,267.83
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,308.39,224.36
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,259.06,186.64
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,216.07,152.03
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,171.95,118.0
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,113.5,74.15
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,59.35,44.89
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,55.79,42.08
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,52.11,38.98
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,45.56,33.2
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,36.97,25.4
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,24.22,13.07
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,12.73,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,46.69,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,159.02,116.53
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,252.29,200.4
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,330.01,267.14
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,421.49,341.9
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,493.25,397.26
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,568.35,452.26
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,631.79,495.94
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,696.17,538.17
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,749.47,570.23
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,801.93,600.56
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,846.22,627.33
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,883.54,649.11
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,917.85,668.04
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,949.31,684.96
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,972.5,696.53
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,992.3,706.06
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,1004.41,710.87
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,1012.83,713.59
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,1014.42,713.7
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,1012.18,711.68
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,999.81,702.9
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,994.86,698.93
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,975.39,686.73
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,952.28,672.49
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,826.72,591.11
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,685.58,491.89
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,770.9,557.09
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,816.28,589.74
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,771.64,560.92
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,724.52,530.5
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,673.86,494.92
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,621.48,457.12
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,564.14,414.82
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,506.79,371.09
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,445.26,322.76
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,385.49,274.16
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,324.17,223.27
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,263.96,172.65
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,203.42,123.44
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,145.75,80.72
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,84.27,45.15
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,51.63,38.03
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,48.42,35.57
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,45.1,32.86
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,39.05,27.52
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,32.78,21.75
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,21.98,10.87
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,11.82,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,60.11,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,177.9,128.16
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,277.19,215.76
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,358.04,283.02
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,446.41,353.18
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,517.07,406.5
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,590.72,459.26
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,653.5,502.25
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,717.02,544.6
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,769.2,577.02
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,815.98,605.16
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,858.93,631.27
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,899.68,655.63
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,804.11,588.61
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,678.48,496.39
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,854.43,620.38
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,992.83,706.4
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,1004.05,709.97
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,1011.56,712.81
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,1012.24,713.02
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,1009.11,711.09
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,940.11,666.56
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,845.74,599.89
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,586.36,424.9
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,314.95,229.82
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,638.14,470.09
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,881.75,633.03
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,691.16,500.92
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,498.05,361.11
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,629.32,461.1
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,712.97,522.8
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,664.53,488.57
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,611.62,451.23
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,555.67,409.6
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,499.48,366.5
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,440.31,319.91
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,381.66,272.3
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,317.96,220.06
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,259.68,171.52
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,201.3,124.5
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,146.19,84.04
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,93.2,54.76
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,65.17,49.4
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,60.24,45.45
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,55.08,41.1
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,45.5,32.77
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,37.04,25.08
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,23.1,11.02
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,10.01,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,15.46,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,138.73,98.25
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,244.22,190.09
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,322.93,256.16
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,414.73,329.96
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,440.84,349.65
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,467.28,368.27
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,493.74,386.09
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,499.74,388.48
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,430.07,332.43
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,349.42,267.71
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,467.24,355.1
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,590.45,441.11
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,548.67,407.11
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,521.01,384.05
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,504.29,370.3
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,468.11,343.15
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,441.99,323.04
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,415.85,302.92
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,440.39,320.04
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,464.23,336.23
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,469.31,338.61
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,473.86,340.82
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,545.11,390.56
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,598.45,427.06
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,594.16,424.31
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,588.54,421.14
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,523.45,376.78
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,455.02,329.63
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,609.87,445.59
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,708.46,517.1
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,617.32,450.11
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,534.98,390.16
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,524.61,384.1
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,492.68,359.8
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,391.15,285.31
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,321.89,236.34
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,301.92,214.78
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,254.35,167.74
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,196.3,121.01
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,141.66,81.07
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,89.68,52.8
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,63.78,48.25
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,59.19,44.57
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,54.42,40.53
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,44.4,31.81
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,35.53,23.74
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,21.92,9.37
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,35.4,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,146.78,102.87
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,238.75,185.34
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,316.14,250.33
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,406.59,322.76
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,480.46,379.64
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,558.11,436.93
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,481.47,375.37
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,361.89,280.87
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,430.79,332.77
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,519.16,396.27
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,694.6,525.31
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,872.94,645.63
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,899.85,660.05
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,929.3,677.5
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,952.43,691.32
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,972.27,703.14
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,983.68,708.66
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,991.44,712.03
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,993.33,712.81
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,991.47,711.4
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,983.07,704.92
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,970.92,696.19
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,837.06,605.86
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,694.56,502.93
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,796.35,580.56
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,868.87,632.34
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,495.54,372.35
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,127.37,92.21
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,264.73,196.76
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,393.18,290.77
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,520.61,387.92
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,600.11,446.11
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,544.66,403.71
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,488.69,360.33
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,392.78,288.57
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,325.49,239.88
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,302.54,215.74
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,252.3,166.6
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,194.36,119.74
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,139.78,79.84
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,85.96,50.18
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,58.65,43.96
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,54.21,40.37
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,49.59,36.44
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,41.16,29.05
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,32.33,21.01
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,19.62,6.81
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,19.17,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,101.16,69.08
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,169.79,131.44
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,241.34,191.56
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,319.24,254.64
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,386.56,306.31
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,472.04,368.57
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,534.6,412.67
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,598.97,456.6
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,654.96,493.25
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,711.29,529.1
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,631.14,468.98
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,540.71,401.59
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,718.79,527.77
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,875.76,632.35
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,787.92,568.77
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,683.62,495.19
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,820.02,590.91
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,946.36,674.84
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,949.9,675.61
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,950.09,675.61
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,940.5,669.87
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,927.73,662.11
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,910.82,651.46
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,890.9,638.88
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,800.01,574.73
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,708.55,509.78
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,743.51,537.21
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,761.12,551.69
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,716.75,520.91
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,672.12,489.91
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,561.98,411.05
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,464.49,340.32
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,484.57,356.01
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,479.97,351.06
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,424.86,308.72
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,371.15,266.45
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,314.14,220.45
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,260.64,176.86
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,207.31,135.18
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,157.92,99.91
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,109.0,72.03
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,83.25,64.28
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,74.15,57.0
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,64.62,49.04
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,50.77,37.03
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,37.17,24.85
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,19.12,5.15
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,35.48,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,147.39,100.97
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,239.56,185.36
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,317.86,250.39
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,409.54,321.98
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,482.53,374.6
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,559.1,426.04
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,622.83,468.82
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,687.54,510.83
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,740.34,543.79
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,792.25,575.64
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,835.83,601.18
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,872.09,621.82
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,905.68,639.42
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,936.47,655.12
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,739.87,525.47
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,478.46,343.22
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,764.88,543.4
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,998.34,684.51
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,998.99,680.8
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,995.89,678.37
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,980.7,670.01
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,973.42,666.58
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,954.04,655.86
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,931.18,643.18
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,902.17,626.25
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,870.04,607.24
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,833.69,585.9
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,794.62,562.6
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,750.88,535.97
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,704.88,506.21
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,653.9,472.03
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,602.14,436.05
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,545.43,395.22
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,488.63,352.8
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,429.63,307.1
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,371.15,260.28
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,310.99,211.15
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,248.39,159.86
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,189.59,113.28
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,134.1,73.78
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,80.27,46.08
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,56.8,42.04
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,52.24,38.36
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,47.5,34.32
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,39.38,27.21
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,30.91,19.42
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,14.93,1.23
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,46.16,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,161.22,109.47
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,261.72,203.27
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,343.03,271.86
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,432.13,343.22
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,503.02,396.32
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,577.07,448.22
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,639.85,488.36
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,703.44,526.52
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,754.65,552.77
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,800.22,573.49
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,843.81,599.46
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,885.3,623.88
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,915.34,639.84
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,942.28,654.01
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,965.06,668.05
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,984.46,680.2
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,822.62,577.14
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,619.4,438.53
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,829.0,585.01
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,999.09,690.33
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,988.26,680.66
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,973.74,671.19
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,954.49,659.55
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,931.74,645.89
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,902.29,629.56
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,869.74,611.1
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,832.66,588.94
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,792.95,564.87
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,747.53,536.54
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,700.14,505.02
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,649.06,469.75
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,596.76,432.65
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,540.03,391.46
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,482.19,348.24
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,392.0,282.07
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,326.14,235.06
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,299.03,209.0
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,249.36,162.5
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,192.66,118.13
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,139.75,80.91
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,88.55,54.44
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,67.12,50.4
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,59.94,44.67
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,53.23,39.07
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,42.72,29.93
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,31.84,20.02
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,16.11,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,24.91,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,130.31,86.24
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,216.37,167.5
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,294.75,233.87
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,381.85,304.61
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,453.65,360.7
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,536.12,422.17
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,600.83,468.15
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,666.68,512.47
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,720.12,546.68
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,772.88,579.62
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,817.87,605.71
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,861.1,629.98
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,893.51,647.19
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,923.17,662.49
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,946.52,674.36
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,960.01,680.01
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,972.35,683.66
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,981.13,685.12
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,982.66,682.77
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,980.54,678.26
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,982.16,674.66
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,969.41,662.41
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,916.93,629.05
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,843.47,578.22
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,802.87,552.02
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,761.57,524.88
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,789.98,548.52
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,791.02,551.89
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,746.61,525.33
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,699.97,496.27
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,649.51,463.07
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,597.58,427.69
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,504.12,361.89
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,427.06,307.37
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,407.67,291.38
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,366.11,255.23
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,305.78,206.37
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,247.24,158.52
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,184.52,109.41
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,129.11,70.5
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,75.48,43.75
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,54.88,40.44
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,50.62,36.98
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,46.22,33.2
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,38.01,25.98
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,29.46,17.95
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,14.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,31.78,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,148.99,97.07
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,255.71,197.75
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,339.79,269.06
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,432.25,344.03
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,508.6,402.79
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,589.01,461.06
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,651.7,503.58
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,715.19,545.07
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,764.29,575.44
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,816.5,607.19
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,859.72,631.32
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,900.73,653.34
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,932.67,669.45
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,961.6,683.43
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,973.11,688.35
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,991.62,697.89
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,1002.89,702.14
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,1010.43,704.3
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,1010.1,704.52
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,1005.93,702.57
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,996.79,696.24
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,983.81,687.66
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,963.3,675.38
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,939.22,660.95
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,909.84,642.27
