Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,877.2,621.47
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,839.4,598.12
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,798.82,572.78
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,753.24,544.13
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,705.45,512.55
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,653.76,476.26
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,600.6,437.88
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,544.17,395.99
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,487.11,352.24
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,425.26,304.2
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,365.39,255.99
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,304.09,205.21
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,244.57,155.7
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,184.63,108.19
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,123.61,65.05
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,68.99,38.69
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,49.79,36.05
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,46.06,33.09
2016,9,19,17,30,491.0,55.0,2.0,30.0,162.0,42.24,29.84
2016,9,19,17,45,392.0,44.0,1.8,29.5,113.0,34.7,23.18
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,26.89,15.7
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,13.41,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,38.69,0.0
2016,9,20,6,45,210.5,25.5,1.85,23.5,50.0,159.72,102.38
2016,9,20,7,0,354.0,40.0,2.1,24.0,88.0,268.77,208.18
2016,9,20,7,15,443.0,50.0,2.0,24.5,139.5,353.27,279.85
2016,9,20,7,30,532.0,60.0,1.9,25.0,191.0,446.11,354.53
2016,9,20,7,45,594.0,66.0,1.85,26.0,246.5,522.61,412.58
2016,9,20,8,0,656.0,72.0,1.8,27.0,302.0,603.11,469.33
2016,9,20,8,15,693.0,77.0,1.7,27.5,356.5,666.0,510.92
2016,9,20,8,30,730.0,82.0,1.6,28.0,411.0,725.8,548.65
2016,9,20,8,45,757.5,85.5,1.5,29.0,463.5,779.62,579.69
2016,9,20,9,0,785.0,89.0,1.4,30.0,516.0,832.35,608.73
2016,9,20,9,15,804.0,92.0,1.45,30.5,563.5,875.11,633.36
2016,9,20,9,30,823.0,95.0,1.5,31.0,611.0,915.56,656.26
2016,9,20,9,45,837.0,97.5,1.55,31.5,653.5,937.98,667.56
2016,9,20,10,0,851.0,100.0,1.6,32.0,696.0,967.05,683.21
2016,9,20,10,15,861.0,102.0,1.65,32.0,731.5,988.28,695.31
2016,9,20,10,30,871.0,104.0,1.7,32.0,767.0,1005.97,705.39
2016,9,20,10,45,878.0,105.5,1.8,32.5,795.0,1016.35,710.38
2016,9,20,11,0,885.0,107.0,1.9,33.0,823.0,1022.91,713.19
2016,9,20,11,15,890.0,108.0,1.9,33.0,843.5,1022.99,712.4
2016,9,20,11,30,895.0,109.0,1.9,33.0,864.0,1019.14,709.44
2016,9,20,11,45,897.5,109.5,1.95,33.5,875.5,1008.35,701.59
2016,9,20,12,0,900.0,110.0,2.0,34.0,887.0,993.71,691.58
2016,9,20,12,15,900.5,110.5,2.0,34.0,890.0,973.38,679.04
2016,9,20,12,30,901.0,111.0,2.0,34.0,893.0,949.4,664.36
2016,9,20,12,45,899.5,110.5,2.0,34.5,887.5,919.12,644.47
2016,9,20,13,0,898.0,110.0,2.0,35.0,882.0,885.57,622.61
2016,9,20,13,15,894.5,109.5,2.0,35.0,867.5,847.25,598.97
2016,9,20,13,30,891.0,109.0,2.0,35.0,853.0,806.13,573.38
2016,9,20,13,45,885.0,108.0,2.05,35.0,830.0,760.06,544.71
2016,9,20,14,0,879.0,107.0,2.1,35.0,807.0,711.8,513.14
2016,9,20,14,15,871.0,105.0,2.05,34.5,776.5,659.36,477.39
2016,9,20,14,30,863.0,103.0,2.0,34.0,746.0,605.39,439.44
2016,9,20,14,45,834.5,109.0,2.0,34.0,704.5,545.93,395.65
2016,9,20,15,0,806.0,115.0,2.0,34.0,663.0,487.35,351.2
2016,9,20,15,15,789.5,111.5,2.0,34.0,619.5,426.81,304.04
2016,9,20,15,30,773.0,108.0,2.0,34.0,576.0,366.94,255.95
2016,9,20,15,45,750.5,104.5,2.0,34.0,527.0,306.28,206.38
2016,9,20,16,0,728.0,101.0,2.0,34.0,478.0,243.54,155.15
2016,9,20,16,15,697.0,95.5,1.9,33.5,425.0,183.58,108.22
2016,9,20,16,30,666.0,90.0,1.8,33.0,372.0,127.26,69.16
2016,9,20,16,45,622.0,84.0,1.7,32.5,317.5,74.06,43.94
2016,9,20,17,0,578.0,78.0,1.6,32.0,263.0,56.87,41.93
2016,9,20,17,15,514.0,69.0,1.45,31.0,209.5,51.85,37.91
2016,9,20,17,30,450.0,60.0,1.3,30.0,156.0,46.65,33.49
2016,9,20,17,45,349.5,47.0,1.15,29.5,108.0,37.51,25.45
2016,9,20,18,0,249.0,34.0,1.0,29.0,60.0,26.59,15.22
2016,9,20,18,15,124.5,17.0,1.0,28.5,30.0,13.44,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,8.0,14.52,0.0
2016,9,21,6,45,111.5,29.0,0.8,23.5,43.0,105.29,64.08
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,201.15,154.22
2016,9,21,7,15,284.5,68.5,0.95,24.5,126.5,279.51,219.86
2016,9,21,7,30,365.0,86.0,1.0,25.0,175.0,366.25,289.52
2016,9,21,7,45,433.0,97.0,1.1,26.0,229.0,443.46,348.72
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,526.07,409.23
2016,9,21,8,15,345.0,148.5,1.2,27.5,278.5,457.04,354.25
2016,9,21,8,30,189.0,189.0,1.2,28.0,274.0,373.47,288.01
2016,9,21,8,45,187.5,217.5,1.25,28.5,310.5,409.8,313.63
2016,9,21,9,0,186.0,246.0,1.3,29.0,347.0,444.96,337.1
2016,9,21,9,15,218.5,263.0,1.35,29.5,392.0,496.41,372.84
2016,9,21,9,30,251.0,280.0,1.4,30.0,437.0,566.81,420.57
2016,9,21,9,45,250.5,302.0,1.45,30.5,468.0,593.74,436.6
2016,9,21,10,0,250.0,324.0,1.5,31.0,499.0,619.18,451.79
2016,9,21,10,15,518.5,238.0,1.55,31.0,624.0,808.98,584.63
2016,9,21,10,30,787.0,152.0,1.6,31.0,749.0,986.18,696.83
2016,9,21,10,45,806.5,148.0,1.65,31.5,779.5,1002.46,703.04
2016,9,21,11,0,826.0,144.0,1.7,32.0,810.0,1015.08,708.93
2016,9,21,11,15,563.0,272.5,1.8,32.0,732.0,882.49,624.42
2016,9,21,11,30,300.0,401.0,1.9,32.0,654.0,731.1,520.54
2016,9,21,11,45,590.0,264.0,2.0,32.5,768.5,883.32,627.88
2016,9,21,12,0,880.0,127.0,2.1,33.0,883.0,991.27,695.43
2016,9,21,12,15,881.0,127.0,2.2,33.0,886.5,970.99,682.62
2016,9,21,12,30,882.0,127.0,2.3,33.0,890.0,947.15,668.83
2016,9,21,12,45,663.5,239.5,2.4,33.5,811.5,849.43,605.29
2016,9,21,13,0,445.0,352.0,2.5,34.0,733.0,739.53,527.97
2016,9,21,13,15,660.5,237.5,2.55,34.0,792.0,787.76,565.95
2016,9,21,13,30,876.0,123.0,2.6,34.0,851.0,806.6,580.9
2016,9,21,13,45,871.0,121.0,2.65,34.0,828.5,760.75,551.29
2016,9,21,14,0,866.0,119.0,2.7,34.0,806.0,712.68,518.79
2016,9,21,14,15,857.5,117.0,2.75,33.5,775.5,660.37,483.05
2016,9,21,14,30,849.0,115.0,2.8,33.0,745.0,607.31,445.52
2016,9,21,14,45,839.0,112.0,2.85,33.0,707.5,549.72,402.6
2016,9,21,15,0,829.0,109.0,2.9,33.0,670.0,491.43,357.72
2016,9,21,15,15,813.5,106.0,2.9,33.0,626.0,430.44,309.33
2016,9,21,15,30,798.0,103.0,2.9,33.0,582.0,369.93,259.88
2016,9,21,15,45,778.0,99.0,2.9,33.0,533.0,308.05,208.52
2016,9,21,16,0,758.0,95.0,2.9,33.0,484.0,247.8,158.34
2016,9,21,16,15,728.5,90.0,2.8,32.5,431.0,182.82,107.07
2016,9,21,16,30,699.0,85.0,2.7,32.0,378.0,125.08,66.89
2016,9,21,16,45,658.5,78.5,2.6,31.5,323.0,69.54,40.83
2016,9,21,17,0,618.0,72.0,2.5,31.0,268.0,52.54,38.52
2016,9,21,17,15,555.0,64.0,2.2,30.0,213.5,48.1,34.93
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,43.53,31.01
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,35.13,23.58
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,26.39,14.91
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,14.55,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,34.44,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,147.38,89.39
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,250.66,194.69
2016,9,22,7,15,402.0,55.0,1.5,22.5,134.5,335.36,266.76
2016,9,22,7,30,489.0,67.0,1.4,23.0,185.0,427.53,341.08
2016,9,22,7,45,540.0,77.5,1.3,24.0,238.5,500.12,395.88
2016,9,22,8,0,591.0,88.0,1.2,25.0,292.0,575.75,449.69
2016,9,22,8,15,630.5,94.5,1.3,26.0,346.5,640.03,492.94
2016,9,22,8,30,670.0,101.0,1.4,27.0,401.0,705.17,535.24
2016,9,22,8,45,694.0,108.0,1.5,28.0,451.5,757.93,567.69
2016,9,22,9,0,718.0,115.0,1.6,29.0,502.0,809.57,598.64
2016,9,22,9,15,739.0,119.5,1.7,29.0,549.5,853.86,626.56
2016,9,22,9,30,760.0,124.0,1.8,29.0,597.0,896.15,652.98
2016,9,22,9,45,774.0,128.5,1.95,29.5,638.5,923.5,668.82
2016,9,22,10,0,788.0,133.0,2.1,30.0,680.0,953.73,686.61
2016,9,22,10,15,799.0,135.5,2.15,30.5,715.0,975.55,697.91
2016,9,22,10,30,810.0,138.0,2.2,31.0,750.0,993.93,707.16
2016,9,22,10,45,816.0,141.0,2.25,31.5,777.5,1004.22,711.45
2016,9,22,11,0,822.0,144.0,2.3,32.0,805.0,1010.77,713.6
2016,9,22,11,15,827.0,145.5,2.35,32.0,824.5,1010.88,713.36
2016,9,22,11,30,832.0,147.0,2.4,32.0,844.0,1007.18,710.95
2016,9,22,11,45,825.0,154.0,2.5,32.5,852.5,993.67,701.62
2016,9,22,12,0,818.0,161.0,2.6,33.0,861.0,976.55,690.19
2016,9,22,12,15,818.0,161.0,2.65,33.0,863.5,955.51,677.32
2016,9,22,12,30,818.0,161.0,2.7,33.0,866.0,931.09,662.36
2016,9,22,12,45,812.0,163.0,2.8,33.0,859.0,900.05,643.5
2016,9,22,13,0,806.0,165.0,2.9,33.0,852.0,866.22,622.72
2016,9,22,13,15,545.5,281.5,2.95,33.0,743.0,732.28,530.33
2016,9,22,13,30,285.0,398.0,3.0,33.0,634.0,603.57,437.66
2016,9,22,13,45,222.5,394.0,3.1,33.0,575.0,529.06,385.94
2016,9,22,14,0,160.0,390.0,3.2,33.0,516.0,466.79,341.6
2016,9,22,14,15,454.5,275.0,3.25,33.0,614.0,546.49,402.64
2016,9,22,14,30,749.0,160.0,3.3,33.0,712.0,588.37,433.43
2016,9,22,14,45,714.5,166.0,3.35,33.0,670.5,530.12,389.39
2016,9,22,15,0,680.0,172.0,3.4,33.0,629.0,473.94,346.3
2016,9,22,15,15,382.5,218.5,3.4,32.5,472.0,344.92,252.22
2016,9,22,15,30,85.0,265.0,3.4,32.0,315.0,252.52,186.96
2016,9,22,15,45,146.5,243.0,3.45,32.0,321.0,241.54,177.05
2016,9,22,16,0,208.0,221.0,3.5,32.0,327.0,224.05,160.95
2016,9,22,16,15,118.0,188.5,3.4,31.5,247.5,168.02,121.52
2016,9,22,16,30,28.0,156.0,3.3,31.0,168.0,128.11,95.04
2016,9,22,16,45,219.0,132.5,3.25,30.5,202.5,101.77,73.05
2016,9,22,17,0,410.0,109.0,3.2,30.0,237.0,78.71,60.57
2016,9,22,17,15,345.0,93.5,2.9,29.5,186.0,68.92,52.44
2016,9,22,17,30,280.0,78.0,2.6,29.0,135.0,58.71,43.64
2016,9,22,17,45,190.5,57.0,2.3,28.5,90.0,44.6,31.26
2016,9,22,18,0,101.0,36.0,2.0,28.0,45.0,28.64,16.12
2016,9,22,18,15,50.5,18.0,1.95,27.5,22.5,16.37,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,22.5,2.4,23.5,38.0,107.53,61.01
2016,9,23,7,0,238.0,45.0,2.7,24.0,76.0,212.47,163.73
2016,9,23,7,15,328.5,59.0,2.85,24.5,124.5,294.31,233.9
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,385.71,309.18
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.0,473.72,379.28
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,563.9,448.3
2016,9,23,8,15,426.0,130.5,3.45,26.5,290.5,515.74,407.66
2016,9,23,8,30,268.0,179.0,3.5,27.0,298.0,442.9,347.88
2016,9,23,8,45,508.0,137.0,3.6,27.5,397.0,623.68,486.34
2016,9,23,9,0,748.0,95.0,3.7,28.0,496.0,807.56,614.62
2016,9,23,9,15,768.0,98.0,3.75,28.0,543.0,850.01,641.1
2016,9,23,9,30,788.0,101.0,3.8,28.0,590.0,890.3,666.79
2016,9,23,9,45,807.0,101.5,3.85,28.5,632.0,924.11,686.57
2016,9,23,10,0,826.0,102.0,3.9,29.0,674.0,944.81,697.48
2016,9,23,10,15,836.5,104.0,3.9,29.0,709.0,965.94,709.94
2016,9,23,10,30,847.0,106.0,3.9,29.0,744.0,983.63,720.2
2016,9,23,10,45,856.0,107.0,3.95,29.5,772.0,995.09,725.34
2016,9,23,11,0,865.0,108.0,4.0,30.0,800.0,1002.83,728.22
2016,9,23,11,15,870.0,109.0,4.0,30.0,819.5,1002.73,727.31
2016,9,23,11,30,875.0,110.0,4.0,30.0,839.0,998.78,724.11
2016,9,23,11,45,867.0,117.0,4.0,30.5,848.0,984.53,712.94
2016,9,23,12,0,859.0,124.0,4.0,31.0,857.0,966.63,699.63
2016,9,23,12,15,859.5,124.0,4.05,31.0,860.0,946.23,686.5
2016,9,23,12,30,860.0,124.0,4.1,31.0,863.0,922.37,671.16
2016,9,23,12,45,858.0,124.0,4.15,31.5,856.5,892.93,650.82
2016,9,23,13,0,856.0,124.0,4.2,32.0,850.0,860.42,628.49
2016,9,23,13,15,598.5,252.0,4.2,32.0,756.0,749.36,550.5
2016,9,23,13,30,341.0,380.0,4.2,32.0,662.0,630.04,462.33
2016,9,23,13,45,587.0,251.0,4.25,32.0,719.0,678.2,501.65
2016,9,23,14,0,833.0,122.0,4.3,32.0,776.0,693.24,515.82
2016,9,23,14,15,570.0,228.0,4.3,32.0,667.5,579.22,430.26
2016,9,23,14,30,307.0,334.0,4.3,32.0,559.0,478.74,354.58
2016,9,23,14,45,192.0,317.5,4.35,32.0,456.0,379.89,282.11
2016,9,23,15,0,77.0,301.0,4.4,32.0,353.0,295.96,220.09
2016,9,23,15,15,416.0,204.0,4.35,31.5,453.0,345.99,254.99
2016,9,23,15,30,755.0,107.0,4.3,31.0,553.0,355.79,253.59
2016,9,23,15,45,676.5,119.5,4.3,31.0,493.5,290.42,200.36
2016,9,23,16,0,598.0,132.0,4.3,31.0,434.0,236.87,157.42
2016,9,23,16,15,620.5,110.5,4.15,30.5,393.0,180.18,110.69
2016,9,23,16,30,643.0,89.0,4.0,30.0,352.0,120.7,66.76
2016,9,23,16,45,598.5,82.0,3.85,30.0,298.5,68.47,42.75
2016,9,23,17,0,554.0,75.0,3.7,30.0,245.0,55.02,40.79
2016,9,23,17,15,485.5,66.0,3.4,29.5,192.5,49.9,36.5
2016,9,23,17,30,417.0,57.0,3.1,29.0,140.0,44.62,31.84
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.5,33.59,22.11
2016,9,23,18,0,206.0,30.0,2.5,28.0,49.0,23.52,11.75
2016,9,23,18,15,103.0,15.0,2.55,27.5,24.5,13.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.0,105.92,57.13
2016,9,24,7,0,232.0,45.0,3.0,24.0,74.0,209.89,161.51
2016,9,24,7,15,322.5,59.0,3.1,24.0,122.0,291.36,232.04
2016,9,24,7,30,413.0,73.0,3.2,24.0,170.0,382.43,307.97
2016,9,24,7,45,476.0,82.0,3.35,24.5,223.0,461.35,371.13
2016,9,24,8,0,539.0,91.0,3.5,25.0,276.0,541.43,432.82
2016,9,24,8,15,307.5,137.0,3.6,25.5,246.5,414.36,330.58
2016,9,24,8,30,76.0,183.0,3.7,26.0,217.0,258.82,203.22
2016,9,24,8,45,386.5,147.0,3.85,26.5,350.5,531.24,418.96
2016,9,24,9,0,697.0,111.0,4.0,27.0,484.0,786.51,604.13
2016,9,24,9,15,718.5,115.5,4.0,27.5,530.5,830.53,630.27
2016,9,24,9,30,740.0,120.0,4.0,28.0,577.0,872.65,655.98
2016,9,24,9,45,407.0,216.0,4.05,28.5,470.0,666.13,505.22
2016,9,24,10,0,74.0,312.0,4.1,29.0,363.0,395.87,298.57
2016,9,24,10,15,441.0,218.5,4.05,29.0,547.0,710.07,536.46
2016,9,24,10,30,808.0,125.0,4.0,29.0,731.0,976.92,718.4
2016,9,24,10,45,819.0,125.0,4.0,29.0,759.0,988.79,723.13
2016,9,24,11,0,830.0,125.0,4.0,29.0,787.0,997.01,727.5
2016,9,24,11,15,450.5,257.5,4.0,29.0,618.5,753.11,558.9
2016,9,24,11,30,71.0,390.0,4.0,29.0,450.0,458.86,340.44
2016,9,24,11,45,63.5,388.5,4.0,29.5,442.5,445.5,330.72
2016,9,24,12,0,56.0,387.0,4.0,30.0,435.0,432.24,320.12
2016,9,24,12,15,179.5,399.0,4.0,30.0,552.5,570.09,422.06
2016,9,24,12,30,303.0,411.0,4.0,30.0,670.0,698.25,513.3
2016,9,24,12,45,262.0,416.5,4.05,30.5,639.5,652.1,478.7
2016,9,24,13,0,221.0,422.0,4.1,31.0,609.0,597.33,439.02
2016,9,24,13,15,525.5,276.5,4.05,31.0,710.0,710.22,525.4
2016,9,24,13,30,830.0,131.0,4.0,31.0,811.0,780.33,577.99
2016,9,24,13,45,821.5,130.5,4.0,31.0,788.0,734.08,545.89
2016,9,24,14,0,813.0,130.0,4.0,31.0,765.0,686.05,511.46
2016,9,24,14,15,803.0,128.0,4.0,30.5,734.5,634.15,474.47
2016,9,24,14,30,793.0,126.0,4.0,30.0,704.0,581.17,435.57
2016,9,24,14,45,746.5,139.5,4.0,30.0,660.5,520.89,389.14
2016,9,24,15,0,700.0,153.0,4.0,30.0,617.0,464.49,344.63
2016,9,24,15,15,680.0,148.0,3.95,29.5,574.0,406.39,298.49
2016,9,24,15,30,660.0,143.0,3.9,29.0,531.0,349.67,252.15
2016,9,24,15,45,630.5,138.5,3.9,29.0,482.5,292.36,204.41
2016,9,24,16,0,601.0,134.0,3.9,29.0,434.0,238.17,159.4
2016,9,24,16,15,565.0,126.0,3.7,28.5,383.0,183.53,116.5
2016,9,24,16,30,529.0,118.0,3.5,28.0,332.0,131.94,80.74
2016,9,24,16,45,476.0,108.5,3.35,28.0,279.5,84.6,58.16
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,71.87,55.35
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,62.93,47.81
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,53.63,39.67
2016,9,24,17,45,191.0,51.5,2.6,26.5,83.0,40.59,28.03
2016,9,24,18,0,99.0,32.0,2.4,26.0,40.0,25.59,12.71
2016,9,24,18,15,49.5,16.0,2.4,25.5,20.0,14.55,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.05,23.0,19.5,17.45,4.14
2016,9,25,7,0,0.0,39.0,2.2,23.0,39.0,38.52,25.13
2016,9,25,7,15,14.5,62.5,2.3,23.0,66.0,71.9,53.46
2016,9,25,7,30,29.0,86.0,2.4,23.0,93.0,114.24,89.03
2016,9,25,7,45,44.5,109.5,2.5,23.5,123.5,151.21,119.58
2016,9,25,8,0,60.0,133.0,2.6,24.0,154.0,189.16,150.24
2016,9,25,8,15,94.0,160.0,2.6,24.0,198.5,247.29,196.97
2016,9,25,8,30,128.0,187.0,2.6,24.0,243.0,322.54,255.81
2016,9,25,8,45,149.0,211.5,2.65,24.5,284.5,371.09,292.0
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,420.31,327.98
2016,9,25,9,15,204.5,256.5,2.65,25.0,375.0,477.52,370.08
2016,9,25,9,30,239.0,277.0,2.6,25.0,424.0,535.62,411.92
2016,9,25,9,45,233.5,299.5,2.6,25.5,451.0,557.69,425.22
2016,9,25,10,0,228.0,322.0,2.6,26.0,478.0,578.3,437.55
2016,9,25,10,15,298.5,324.0,2.6,26.0,540.0,668.42,501.72
2016,9,25,10,30,369.0,326.0,2.6,26.0,602.0,740.14,551.54
2016,9,25,10,45,584.0,234.0,2.6,26.0,689.0,877.43,649.19
2016,9,25,11,0,799.0,142.0,2.6,26.0,776.0,984.37,718.54
2016,9,25,11,15,624.0,239.0,2.55,26.0,742.0,912.98,669.08
2016,9,25,11,30,449.0,336.0,2.5,26.0,708.0,825.31,605.08
2016,9,25,11,45,279.0,377.5,2.5,26.5,610.0,677.02,499.4
2016,9,25,12,0,109.0,419.0,2.5,27.0,512.0,516.93,382.52
2016,9,25,12,15,130.0,424.0,2.45,27.0,535.0,549.36,406.43
2016,9,25,12,30,151.0,429.0,2.4,27.0,558.0,565.1,417.55
2016,9,25,12,45,270.0,400.0,2.4,27.0,628.5,642.92,474.78
2016,9,25,13,0,389.0,371.0,2.4,27.0,699.0,700.48,516.58
2016,9,25,13,15,239.5,382.0,2.3,27.0,582.5,569.23,421.63
2016,9,25,13,30,90.0,393.0,2.2,27.0,466.0,433.31,322.2
2016,9,25,13,45,137.5,387.5,2.15,27.0,496.0,461.13,343.88
2016,9,25,14,0,185.0,382.0,2.1,27.0,526.0,476.61,355.53
2016,9,25,14,15,94.0,277.5,2.0,26.5,351.0,312.32,235.45
2016,9,25,14,30,3.0,173.0,1.9,26.0,176.0,154.83,116.11
2016,9,25,14,45,1.5,114.5,1.85,26.0,116.0,102.23,75.66
2016,9,25,15,0,0.0,56.0,1.8,26.0,56.0,49.57,34.17
2016,9,25,15,15,0.0,72.5,1.8,25.5,72.5,64.2,46.11
2016,9,25,15,30,0.0,89.0,1.8,25.0,89.0,78.86,58.09
2016,9,25,15,45,0.0,60.5,1.85,25.0,60.5,53.49,37.85
2016,9,25,16,0,0.0,32.0,1.9,25.0,32.0,28.23,17.46
2016,9,25,16,15,0.0,28.0,1.85,24.5,28.0,24.68,14.68
2016,9,25,16,30,0.0,24.0,1.8,24.0,24.0,21.13,11.86
2016,9,25,16,45,0.0,20.0,1.75,24.0,20.0,17.6,8.97
2016,9,25,17,0,0.0,16.0,1.7,24.0,16.0,14.06,6.56
2016,9,25,17,15,0.0,12.5,1.65,23.5,12.5,10.98,3.88
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,7.9,1.15
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,4.82,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.75,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.91,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.0,3.7,19.0,7.0,6.14,0.0
2016,9,26,7,0,0.0,14.0,3.8,19.0,14.0,12.3,4.31
2016,9,26,7,15,0.0,24.0,3.85,19.0,24.0,21.12,11.95
2016,9,26,7,30,0.0,34.0,3.9,19.0,34.0,29.95,19.58
2016,9,26,7,45,0.0,45.5,4.0,19.0,45.5,40.13,28.24
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,50.33,36.79
2016,9,26,8,15,0.0,82.0,4.15,19.0,82.0,73.45,55.99
2016,9,26,8,30,0.0,107.0,4.2,19.0,107.0,97.74,75.91
2016,9,26,8,45,0.0,101.0,4.3,19.0,101.0,90.84,69.93
2016,9,26,9,0,0.0,95.0,4.4,19.0,95.0,84.61,64.56
2016,9,26,9,15,0.0,86.5,4.4,19.0,86.5,76.63,57.79
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,69.09,51.43
2016,9,26,9,45,0.0,68.5,4.4,19.0,68.5,60.67,44.39
2016,9,26,10,0,0.0,59.0,4.4,19.0,59.0,52.26,37.38
2016,9,26,10,15,0.5,106.5,4.4,19.0,107.0,95.47,72.51
2016,9,26,10,30,1.0,154.0,4.4,19.0,155.0,140.47,108.59
2016,9,26,10,45,3.5,173.0,4.4,19.5,176.0,160.81,124.48
2016,9,26,11,0,6.0,192.0,4.4,20.0,197.0,181.13,140.23
2016,9,26,11,15,8.0,209.5,4.4,20.0,216.0,199.41,154.52
2016,9,26,11,30,10.0,227.0,4.4,20.0,235.0,217.56,168.64
2016,9,26,11,45,9.0,215.5,4.4,20.5,223.0,205.01,158.33
2016,9,26,12,0,8.0,204.0,4.4,21.0,211.0,192.65,148.27
2016,9,26,12,15,9.0,211.5,4.35,21.0,219.5,200.02,154.03
2016,9,26,12,30,10.0,219.0,4.3,21.0,228.0,207.24,159.65
2016,9,26,12,45,18.0,273.0,4.25,21.5,288.5,263.7,203.25
2016,9,26,13,0,26.0,327.0,4.2,22.0,349.0,329.24,252.93
2016,9,26,13,15,14.0,240.5,4.15,22.0,253.0,227.63,174.8
2016,9,26,13,30,2.0,154.0,4.1,22.0,157.0,138.93,105.46
2016,9,26,13,45,1.0,120.0,4.1,22.0,121.5,107.47,80.74
2016,9,26,14,0,0.0,86.0,4.1,22.0,86.0,76.38,56.02
2016,9,26,14,15,7.5,166.0,4.05,22.0,171.5,152.01,116.51
2016,9,26,14,30,15.0,246.0,4.0,22.0,257.0,225.73,174.49
2016,9,26,14,45,9.5,213.0,3.95,22.0,220.0,192.33,148.44
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,159.96,123.23
2016,9,26,15,15,2.0,164.5,3.8,22.0,166.0,144.95,111.64
2016,9,26,15,30,0.0,149.0,3.7,22.0,149.0,130.31,100.29
2016,9,26,15,45,0.0,88.0,3.65,22.0,88.0,77.94,58.29
2016,9,26,16,0,0.0,27.0,3.6,22.0,27.0,23.81,14.06
2016,9,26,16,15,0.0,24.0,3.55,21.5,24.0,21.14,11.96
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,18.49,9.83
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,15.39,7.27
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,12.3,5.14
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,9.22,2.43
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.14,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,3.94,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.75,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.91,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,2.95,17.0,18.0,15.87,2.12
2016,9,27,7,0,0.0,36.0,3.0,17.0,36.0,34.9,22.74
2016,9,27,7,15,8.0,59.0,3.05,17.0,61.0,63.97,48.0
2016,9,27,7,30,16.0,82.0,3.1,17.0,86.0,92.72,72.91
2016,9,27,7,45,28.0,105.0,3.2,17.5,113.5,134.36,108.13
2016,9,27,8,0,40.0,128.0,3.3,18.0,141.0,168.46,136.42
2016,9,27,8,15,21.0,135.0,3.3,18.5,142.0,147.14,117.73
2016,9,27,8,30,2.0,142.0,3.3,19.0,143.0,136.69,107.89
2016,9,27,8,45,17.0,173.5,3.35,19.5,182.5,181.47,144.22
2016,9,27,9,0,32.0,205.0,3.4,20.0,222.0,242.77,192.86
2016,9,27,9,15,32.0,223.0,3.3,20.5,241.5,261.11,206.09
2016,9,27,9,30,32.0,241.0,3.2,21.0,261.0,279.33,219.15
2016,9,27,9,45,90.5,282.0,3.1,21.5,343.0,380.94,298.13
2016,9,27,10,0,149.0,323.0,3.0,22.0,425.0,502.42,388.63
2016,9,27,10,15,155.5,336.0,2.9,22.0,447.5,521.54,401.13
2016,9,27,10,30,162.0,349.0,2.8,22.0,470.0,540.02,413.6
2016,9,27,10,45,209.0,364.5,2.7,22.5,526.0,601.35,457.19
2016,9,27,11,0,256.0,380.0,2.6,23.0,582.0,679.41,510.87
2016,9,27,11,15,304.0,378.0,2.55,23.0,623.5,719.18,538.51
2016,9,27,11,30,352.0,376.0,2.5,23.0,665.0,756.86,564.62
2016,9,27,11,45,269.5,399.0,2.45,23.0,622.5,690.65,515.46
2016,9,27,12,0,187.0,422.0,2.4,23.0,580.0,610.35,456.86
2016,9,27,12,15,138.0,415.5,2.4,23.0,532.5,548.58,412.05
2016,9,27,12,30,89.0,409.0,2.4,23.0,485.0,476.02,358.82
2016,9,27,12,45,143.5,413.0,2.4,23.0,533.5,533.09,401.79
2016,9,27,13,0,198.0,417.0,2.4,23.0,582.0,573.09,431.34
2016,9,27,13,15,135.0,397.5,2.4,23.0,509.0,490.65,370.58
2016,9,27,13,30,72.0,378.0,2.4,23.0,436.0,405.54,307.53
2016,9,27,13,45,76.0,369.0,2.4,23.0,429.0,393.29,299.14
2016,9,27,14,0,80.0,360.0,2.4,23.0,422.0,380.55,290.0
2016,9,27,14,15,176.0,346.0,2.35,22.5,474.5,424.36,324.68
2016,9,27,14,30,272.0,332.0,2.3,22.0,527.0,455.84,348.87
2016,9,27,14,45,267.0,313.5,2.3,22.0,496.0,416.46,318.78
2016,9,27,15,0,262.0,295.0,2.3,22.0,465.0,377.51,288.81
2016,9,27,15,15,288.5,268.0,2.2,22.0,443.0,344.69,262.43
2016,9,27,15,30,315.0,241.0,2.1,22.0,421.0,308.86,232.73
2016,9,27,15,45,206.5,225.0,2.05,22.0,339.0,242.95,182.77
2016,9,27,16,0,98.0,209.0,2.0,22.0,257.0,192.06,145.96
2016,9,27,16,15,93.5,185.0,1.85,22.0,226.5,163.0,123.19
2016,9,27,16,30,89.0,161.0,1.7,22.0,196.0,134.87,101.79
2016,9,27,16,45,304.0,118.0,1.55,22.0,210.5,90.46,72.55
2016,9,27,17,0,519.0,75.0,1.4,22.0,225.0,55.81,42.88
2016,9,27,17,15,447.0,65.0,1.2,21.5,173.5,49.86,37.71
2016,9,27,17,30,375.0,55.0,1.0,21.0,122.0,42.03,30.62
2016,9,27,17,45,272.5,39.5,0.85,20.5,79.0,30.65,20.15
2016,9,27,18,0,170.0,24.0,0.7,20.0,36.0,18.9,5.09
2016,9,27,18,15,85.0,12.0,0.7,20.0,18.0,10.91,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,37.5,127.92,50.03
2016,9,28,7,0,344.0,35.0,2.2,18.0,75.0,261.57,204.63
2016,9,28,7,15,437.5,45.0,2.2,18.5,125.5,348.15,281.57
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,443.69,361.36
2016,9,28,7,45,591.5,61.5,2.2,19.5,231.0,519.52,422.16
2016,9,28,8,0,652.0,68.0,2.2,20.0,286.0,599.21,481.6
2016,9,28,8,15,690.5,73.5,2.1,20.5,340.0,663.39,526.2
2016,9,28,8,30,729.0,79.0,2.0,21.0,394.0,724.4,566.66
2016,9,28,8,45,757.5,82.5,1.9,22.0,446.0,778.57,599.58
2016,9,28,9,0,786.0,86.0,1.8,23.0,498.0,831.65,630.48
2016,9,28,9,15,805.5,89.0,1.7,23.5,545.0,874.31,654.49
2016,9,28,9,30,825.0,92.0,1.6,24.0,592.0,914.65,676.38
2016,9,28,9,45,839.5,94.5,1.55,24.5,634.0,936.92,686.69
2016,9,28,10,0,854.0,97.0,1.5,25.0,676.0,965.87,701.4
2016,9,28,10,15,864.5,98.5,1.45,25.5,711.0,986.37,710.51
2016,9,28,10,30,875.0,100.0,1.4,26.0,746.0,1003.34,717.46
2016,9,28,10,45,882.5,101.5,1.35,26.5,773.5,1013.59,720.29
2016,9,28,11,0,890.0,103.0,1.3,27.0,801.0,1019.98,720.92
2016,9,28,11,15,894.5,104.0,1.3,27.0,820.5,1018.89,719.39
2016,9,28,11,30,899.0,105.0,1.3,27.0,840.0,1013.86,715.7
2016,9,28,11,45,906.5,102.5,1.35,27.5,852.0,1004.04,708.68
2016,9,28,12,0,914.0,100.0,1.4,28.0,864.0,990.27,699.39
2016,9,28,12,15,914.5,100.0,1.4,28.0,866.5,968.61,685.96
2016,9,28,12,30,915.0,100.0,1.4,28.0,869.0,943.29,670.39
2016,9,28,12,45,914.0,99.5,1.45,28.0,862.5,912.57,652.12
2016,9,28,13,0,913.0,99.0,1.5,28.0,856.0,878.52,631.64
2016,9,28,13,15,909.5,98.0,1.5,28.0,841.0,838.76,606.71
2016,9,28,13,30,906.0,97.0,1.5,28.0,826.0,796.18,579.78
2016,9,28,13,45,901.5,95.5,1.5,28.5,802.5,749.75,548.94
2016,9,28,14,0,897.0,94.0,1.5,29.0,779.0,700.98,515.02
2016,9,28,14,15,889.0,92.5,1.5,29.0,748.5,647.9,477.44
2016,9,28,14,30,881.0,91.0,1.5,29.0,718.0,593.27,437.61
2016,9,28,14,45,871.5,88.5,1.5,29.0,680.0,535.65,394.32
2016,9,28,15,0,862.0,86.0,1.5,29.0,642.0,477.17,348.85
2016,9,28,15,15,847.0,83.5,1.45,28.5,598.0,415.9,300.2
2016,9,28,15,30,832.0,81.0,1.4,28.0,554.0,354.93,250.12
2016,9,28,15,45,813.0,77.5,1.4,28.0,505.0,288.95,194.86
2016,9,28,16,0,794.0,74.0,1.4,28.0,456.0,227.48,143.05
2016,9,28,16,15,765.0,70.0,1.3,27.5,403.0,165.9,94.24
2016,9,28,16,30,736.0,66.0,1.2,27.0,350.0,107.62,55.12
2016,9,28,16,45,695.0,60.5,1.15,27.0,295.5,51.53,38.3
2016,9,28,17,0,654.0,55.0,1.1,27.0,241.0,44.39,32.3
2016,9,28,17,15,586.0,48.5,1.05,26.0,187.0,36.78,25.83
2016,9,28,17,30,518.0,42.0,1.0,25.0,133.0,32.85,22.27
2016,9,28,17,45,400.0,31.0,0.95,24.5,86.0,24.76,14.8
2016,9,28,18,0,282.0,20.0,0.9,24.0,39.0,16.38,1.8
2016,9,28,18,15,141.0,10.0,0.9,23.5,19.5,9.1,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.0,137.95,46.02
2016,9,29,7,0,392.0,33.0,3.9,16.0,78.0,286.09,225.92
2016,9,29,7,15,486.5,42.5,3.95,16.5,130.0,374.98,307.05
2016,9,29,7,30,581.0,52.0,4.0,17.0,182.0,472.95,390.74
2016,9,29,7,45,640.0,57.5,4.1,17.5,238.0,548.65,452.96
2016,9,29,8,0,699.0,63.0,4.2,18.0,294.0,624.05,510.73
2016,9,29,8,15,736.0,68.0,4.25,18.5,349.5,688.68,557.84
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,753.65,603.6
2016,9,29,8,45,801.0,76.0,4.4,20.0,458.0,808.16,639.48
2016,9,29,9,0,829.0,79.0,4.5,21.0,511.0,861.44,673.61
2016,9,29,9,15,848.0,81.5,4.45,21.5,559.0,894.96,693.28
2016,9,29,9,30,867.0,84.0,4.4,22.0,607.0,934.89,717.4
2016,9,29,9,45,882.0,85.5,4.4,22.5,650.0,967.0,736.07
2016,9,29,10,0,897.0,87.0,4.4,23.0,693.0,995.96,752.5
2016,9,29,10,15,907.0,89.0,4.4,23.5,728.5,1017.13,763.61
2016,9,29,10,30,917.0,91.0,4.4,24.0,764.0,1034.55,772.3
2016,9,29,10,45,924.5,92.0,4.4,24.5,792.5,1044.4,776.04
2016,9,29,11,0,932.0,93.0,4.4,25.0,821.0,1050.24,777.32
2016,9,29,11,15,936.5,94.0,4.4,25.0,841.0,1048.98,775.61
2016,9,29,11,30,941.0,95.0,4.4,25.0,861.0,1043.61,771.4
2016,9,29,11,45,941.0,97.0,4.45,25.5,872.0,1030.83,761.27
2016,9,29,12,0,941.0,99.0,4.5,26.0,883.0,1014.05,748.7
2016,9,29,12,15,942.0,99.0,4.5,26.0,885.5,992.2,734.09
2016,9,29,12,30,943.0,99.0,4.5,26.0,888.0,966.55,717.04
2016,9,29,12,45,942.0,98.5,4.5,26.0,881.5,934.93,696.01
2016,9,29,13,0,941.0,98.0,4.5,26.0,875.0,899.87,672.65
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.0,859.91,645.65
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,816.98,616.48
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,769.21,583.92
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,719.02,547.98
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,664.44,506.88
