Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,608.24,463.5
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,548.31,416.09
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,487.88,366.86
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,425.1,314.96
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,359.72,259.53
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,295.23,203.42
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,232.32,148.94
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,169.37,98.05
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,109.93,57.71
2016,9,29,16,45,705.5,63.5,2.9,23.5,298.5,52.88,40.08
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,47.2,35.3
2016,9,29,17,15,588.5,50.5,2.35,22.0,187.0,38.57,27.82
2016,9,29,17,30,517.0,43.0,2.1,21.0,132.0,33.87,23.51
2016,9,29,17,45,390.0,31.5,1.85,20.0,84.0,25.35,15.5
2016,9,29,18,0,263.0,20.0,1.6,19.0,36.0,16.51,0.0
2016,9,29,18,15,131.5,10.0,1.6,18.5,18.0,9.1,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,139.8,36.3
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,291.45,230.12
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,380.82,311.67
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,479.28,394.99
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,555.75,456.82
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,631.54,513.8
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,695.87,558.24
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,760.47,600.59
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,814.1,631.9
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,866.33,660.62
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,909.22,685.6
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,940.05,702.26
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,970.89,718.9
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,998.45,733.28
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,1019.44,744.04
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,1036.68,752.53
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,1045.44,754.33
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,1050.18,753.84
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,1048.29,750.87
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,1042.31,745.61
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,1030.08,735.28
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,1013.84,722.72
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,991.42,708.85
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,965.21,692.73
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,933.07,672.43
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,897.53,649.91
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,857.13,624.63
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,813.8,597.26
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,765.19,567.2
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,714.23,533.52
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,659.44,494.57
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,603.1,453.14
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,543.46,406.98
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,483.13,358.73
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,420.17,308.02
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,357.61,255.8
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,290.38,198.49
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,227.85,144.98
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,165.12,94.73
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,105.9,54.99
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,49.1,36.9
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,44.73,33.18
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,36.66,26.18
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,32.29,22.13
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,24.15,14.34
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,15.72,0.0
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,8.64,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,5.26,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,10.54,2.87
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,18.47,9.88
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,26.41,16.82
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,34.82,24.0
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,43.23,31.05
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,150.5,121.04
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,264.44,211.62
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,381.72,301.38
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,506.57,391.66
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,364.84,283.03
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,203.26,156.29
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,243.89,188.03
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,302.99,232.21
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,418.99,318.9
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,554.04,414.58
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,590.57,437.88
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,626.08,460.97
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,687.19,502.0
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,728.38,528.97
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,773.09,559.99
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,828.23,596.85
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,710.38,514.73
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,598.13,436.06
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,586.79,428.68
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,574.41,419.61
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,599.02,437.85
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,608.14,445.05
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,669.2,492.03
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,690.2,509.84
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,581.35,430.94
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,481.39,358.17
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,392.01,293.56
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,314.15,236.46
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,234.41,177.58
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,165.27,125.94
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,174.48,132.61
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,178.96,134.85
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,151.92,114.11
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,125.82,94.67
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,100.12,80.17
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,82.58,65.3
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,64.94,50.2
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,46.92,34.38
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,29.9,18.8
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.33,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.37,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,107.03,4.35
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,224.01,172.72
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,310.25,249.07
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,409.81,330.28
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,487.9,390.47
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,569.74,450.06
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,637.27,496.3
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,705.84,541.58
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,761.23,576.27
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,815.7,609.53
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,861.31,637.41
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,904.91,663.71
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,931.2,678.61
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,960.82,695.83
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,984.01,709.5
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,1003.73,721.13
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,1013.76,725.43
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,1020.0,727.61
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,1019.73,727.36
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,1015.6,724.92
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,1005.52,717.52
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,1002.22,714.56
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,979.97,700.48
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,954.03,684.33
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,922.25,663.78
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,887.16,641.08
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,846.39,615.32
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,802.83,587.55
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,755.23,557.2
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,705.43,523.02
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,651.0,483.92
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,595.19,442.66
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,534.99,397.08
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,473.88,349.27
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,411.2,299.18
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,349.35,248.04
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,286.16,194.58
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,225.16,143.21
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,160.84,92.73
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,104.09,55.63
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,51.06,38.19
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,47.37,35.11
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,41.75,30.23
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,35.98,24.93
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,25.27,14.71
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,14.05,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,100.61,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,210.99,160.5
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,296.33,236.26
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,394.93,317.34
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,473.19,379.33
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,555.37,441.52
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,621.83,489.07
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,689.38,535.73
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,748.1,574.77
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,806.47,612.66
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,850.38,639.34
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,886.6,660.59
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,920.37,680.07
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,951.22,697.51
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,973.3,710.61
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,991.91,721.66
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,1003.56,727.49
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,1011.47,731.11
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,1010.67,730.25
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,1006.0,727.16
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,992.96,717.45
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,976.22,705.57
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,954.45,691.96
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,929.18,676.13
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,898.55,655.48
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,864.73,632.74
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,824.77,606.75
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,782.27,578.9
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,735.74,547.36
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,687.2,512.96
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,633.32,473.67
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,578.41,432.55
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,520.46,388.12
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,462.53,342.27
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,399.75,291.93
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,340.07,242.49
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,278.86,190.92
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,220.4,142.04
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,162.09,96.69
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,108.29,61.72
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,60.09,45.68
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,55.64,41.97
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,48.27,35.59
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,38.59,26.93
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,25.83,14.72
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,14.55,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,71.53,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,152.51,114.03
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,246.87,196.67
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,339.99,275.03
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,256.94,208.02
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,144.87,114.08
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,406.57,329.98
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,656.78,522.75
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,482.46,384.58
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,280.58,220.27
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,392.66,308.68
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,490.74,383.46
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,416.33,323.17
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,320.92,247.09
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,499.75,385.31
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,680.06,517.55
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,491.6,375.48
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,288.28,218.84
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,662.32,506.53
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,959.87,713.91
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,957.59,708.33
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,950.81,702.14
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,929.05,687.2
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,903.9,670.18
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,873.75,649.84
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,840.6,627.48
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,801.59,600.84
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,760.12,572.43
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,713.96,538.49
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,665.81,502.14
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,613.94,463.34
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,561.04,422.85
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,504.17,378.4
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,447.33,332.73
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,388.6,284.45
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,328.01,233.71
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,268.28,182.87
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,211.08,134.77
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,154.31,90.9
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,102.08,57.38
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,56.55,42.41
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,52.38,38.84
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,45.31,32.75
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,36.27,24.69
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,24.25,12.97
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,13.64,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,88.18,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,185.99,138.38
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,271.27,215.12
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,367.56,295.65
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,452.21,364.22
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,539.91,432.48
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,607.24,481.29
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,675.87,529.06
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,562.85,439.56
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,406.03,314.97
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,423.76,326.64
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,440.08,336.36
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,701.07,530.77
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,939.45,689.45
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,960.84,699.41
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,978.8,709.12
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,989.44,712.8
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,996.37,714.28
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,995.52,712.42
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,990.85,708.37
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,972.83,695.13
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,961.54,686.45
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,939.61,672.44
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,914.21,656.35
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,884.07,635.96
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,850.76,613.57
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,811.14,588.25
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,768.94,561.06
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,722.32,530.71
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,673.67,496.69
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,621.06,458.91
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,567.74,419.44
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,510.1,375.61
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,452.14,330.06
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,391.55,281.66
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,331.87,232.48
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,270.35,180.88
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,211.14,131.65
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,149.27,84.04
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,95.02,49.87
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,48.27,35.18
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,44.46,32.0
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,38.73,27.04
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,32.84,21.65
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,22.0,10.74
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,11.82,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,91.45,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,195.07,143.72
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,282.17,222.53
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,383.75,306.71
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,473.65,379.08
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,569.22,452.11
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,635.13,498.74
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,702.16,544.5
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,755.09,579.03
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,812.66,615.99
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,856.54,642.41
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,898.23,666.96
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,933.07,686.62
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,954.98,697.69
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,975.27,709.23
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,992.05,718.6
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,857.34,627.16
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,688.38,503.94
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,869.92,635.68
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,1005.29,722.63
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,768.3,562.04
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,481.8,353.16
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,537.89,394.98
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,575.75,422.13
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,747.15,548.38
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,863.38,627.18
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,709.77,520.01
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,544.0,398.85
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,636.83,470.58
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,681.92,505.35
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,628.25,465.69
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,573.19,424.5
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,513.44,378.61
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,453.13,330.99
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,391.85,281.84
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,331.49,231.9
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,269.52,179.74
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,210.0,130.2
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,151.09,85.0
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,92.37,47.73
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,46.92,34.04
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,43.84,31.46
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,38.06,26.44
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,32.13,21.0
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,21.24,9.61
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,10.91,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,77.98,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,212.49,154.87
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,303.06,236.61
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,403.99,318.94
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,490.6,387.51
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,582.9,456.05
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,642.15,498.18
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,706.76,543.01
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,376.25,297.93
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.05,0.04
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,14.11,5.79
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,21.18,11.47
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,56.65,39.74
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,92.7,67.99
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,97.8,71.8
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,102.88,75.64
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,253.3,192.4
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,402.1,303.55
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,367.75,277.09
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,334.33,251.76
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,363.34,273.68
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,391.46,294.72
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,460.87,347.37
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,539.64,405.8
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,606.12,456.33
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,652.97,492.33
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,713.49,541.93
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,747.4,571.58
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,478.85,369.56
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,222.72,168.86
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,306.75,235.34
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,380.14,291.85
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,253.15,194.24
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,139.98,106.19
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,168.05,128.77
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,191.25,147.12
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,172.45,132.48
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,153.42,117.53
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,129.83,99.25
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,107.35,81.99
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,86.75,69.31
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,72.26,56.71
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,54.17,40.93
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,35.9,24.67
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,20.83,8.91
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.46,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,78.54,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,213.67,161.29
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,304.56,249.36
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,405.75,337.29
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,484.86,403.23
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,568.19,468.66
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,634.47,517.81
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,701.84,565.84
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,756.4,602.91
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,810.17,638.42
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,849.41,662.4
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,891.57,688.03
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,924.52,705.74
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,954.54,721.22
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,976.03,732.19
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,994.01,740.86
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,1004.44,745.03
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,1000.44,739.87
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,999.54,736.25
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,994.81,730.26
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,983.65,720.7
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,968.71,708.92
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,946.85,694.58
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,921.46,678.04
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,890.7,656.68
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,856.71,633.23
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,719.78,537.05
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,576.93,431.19
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,551.02,413.03
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,523.5,392.75
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,563.08,424.94
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,571.25,431.67
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,512.31,385.22
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,453.44,337.75
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,391.54,286.64
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,330.73,235.11
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,269.15,182.42
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,209.48,131.95
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,146.56,83.2
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,91.5,48.84
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,47.67,35.3
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,43.4,31.63
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,37.14,26.08
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,30.7,20.04
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,19.71,7.12
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,9.1,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,108.32,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,280.17,210.03
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,374.0,304.94
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,473.39,391.08
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,552.28,455.0
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,634.53,517.18
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,661.7,535.02
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,689.3,552.56
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,677.31,540.4
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,647.91,514.32
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,668.12,525.54
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,684.59,533.48
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,854.9,654.75
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,1003.57,750.88
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,1023.54,761.05
2016,10,9,10,30,938.0,84.0,2.7,22.0,743.0,1039.71,770.09
2016,10,9,10,45,945.0,85.5,2.7,22.5,770.5,1048.93,773.26
2016,10,9,11,0,952.0,87.0,2.7,23.0,798.0,1054.06,773.99
2016,10,9,11,15,956.5,87.5,2.7,23.0,817.0,1051.4,771.39
2016,10,9,11,30,961.0,88.0,2.7,23.0,836.0,1044.6,766.36
2016,10,9,11,45,960.0,90.5,2.75,23.5,845.5,1030.57,755.87
2016,10,9,12,0,959.0,93.0,2.8,24.0,855.0,1012.54,742.98
2016,10,9,12,15,959.0,93.0,2.85,24.0,856.5,988.81,727.93
2016,10,9,12,30,959.0,93.0,2.9,24.0,858.0,961.3,710.45
2016,10,9,12,45,957.0,93.0,2.95,24.5,850.5,928.4,688.03
2016,10,9,13,0,955.0,93.0,3.0,25.0,843.0,892.1,663.34
2016,10,9,13,15,951.5,92.5,3.05,25.0,826.5,850.87,636.48
2016,10,9,13,30,948.0,92.0,3.1,25.0,810.0,806.7,607.39
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.0,756.99,574.11
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,705.12,536.68
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.0,649.48,495.97
2016,10,9,14,30,915.0,88.0,3.2,24.0,694.0,592.36,452.76
2016,10,9,14,45,746.5,132.5,3.2,24.0,608.0,496.47,378.46
2016,10,9,15,0,578.0,177.0,3.2,24.0,522.0,413.32,313.45
2016,10,9,15,15,715.0,128.5,3.05,23.5,522.0,385.97,287.67
2016,10,9,15,30,852.0,80.0,2.9,23.0,522.0,341.27,245.07
2016,10,9,15,45,833.5,70.0,2.75,23.0,467.0,271.81,184.63
