Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,0,287.0,309.0,3.9,30.0,503.0,479.52,360.53
2016,10,19,14,15,384.5,266.5,3.85,29.5,513.0,477.69,360.7
2016,10,19,14,30,482.0,224.0,3.8,29.0,523.0,470.79,355.73
2016,10,19,14,45,609.0,168.0,3.75,29.0,521.0,452.5,340.22
2016,10,19,15,0,736.0,112.0,3.7,29.0,519.0,415.57,308.55
2016,10,19,15,15,683.0,114.5,3.55,29.0,467.5,351.77,256.33
2016,10,19,15,30,630.0,117.0,3.4,29.0,416.0,293.12,207.76
2016,10,19,15,45,627.5,105.0,3.25,29.0,375.5,239.26,161.57
2016,10,19,16,0,625.0,93.0,3.1,29.0,335.0,185.32,116.21
2016,10,19,16,15,578.0,86.0,2.8,28.5,284.5,130.94,76.17
2016,10,19,16,30,531.0,79.0,2.5,28.0,234.0,82.49,48.51
2016,10,19,16,45,468.5,68.5,2.2,27.5,184.5,52.59,39.04
2016,10,19,17,0,406.0,58.0,1.9,27.0,135.0,45.96,33.19
2016,10,19,17,15,295.5,44.5,1.8,26.5,90.5,34.42,22.91
2016,10,19,17,30,185.0,31.0,1.7,26.0,46.0,24.34,11.9
2016,10,19,17,45,92.5,15.5,1.6,25.5,23.0,14.1,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,22.0,12.0,3.8,21.0,13.5,21.84,0.0
2016,10,20,7,0,44.0,24.0,4.2,21.0,27.0,60.51,22.51
2016,10,20,7,15,130.5,46.5,4.5,21.0,66.5,160.01,123.23
2016,10,20,7,30,217.0,69.0,4.8,21.0,106.0,248.66,200.64
2016,10,20,7,45,108.5,36.0,5.1,21.5,54.5,125.8,101.45
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.63,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.51,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.39,0.0
2016,10,20,8,45,0.0,6.5,6.3,22.5,6.5,5.72,0.0
2016,10,20,9,0,0.0,8.0,6.6,23.0,8.0,7.04,0.16
2016,10,20,9,15,0.0,16.5,6.7,23.0,16.5,14.54,6.33
2016,10,20,9,30,0.0,25.0,6.8,23.0,25.0,22.05,12.47
2016,10,20,9,45,9.0,122.5,6.9,23.5,128.0,119.45,91.78
2016,10,20,10,0,18.0,220.0,7.0,24.0,231.0,227.14,177.18
2016,10,20,10,15,56.5,264.0,7.0,24.0,301.0,328.97,257.72
2016,10,20,10,30,95.0,308.0,7.0,24.0,371.0,415.06,324.6
2016,10,20,10,45,165.5,322.5,7.0,24.5,437.5,515.33,401.58
2016,10,20,11,0,236.0,337.0,7.0,25.0,504.0,596.23,462.52
2016,10,20,11,15,369.5,304.5,6.95,25.0,573.0,700.83,542.89
2016,10,20,11,30,503.0,272.0,6.9,25.0,642.0,801.49,618.53
2016,10,20,11,45,440.0,302.0,6.9,25.5,628.5,761.35,585.37
2016,10,20,12,0,377.0,332.0,6.9,26.0,615.0,707.88,543.38
2016,10,20,12,15,614.5,228.5,6.9,26.0,690.5,818.71,630.04
2016,10,20,12,30,852.0,125.0,6.9,26.0,766.0,893.04,684.46
2016,10,20,12,45,856.5,121.5,6.9,26.5,760.0,863.83,662.15
2016,10,20,13,0,861.0,118.0,6.9,27.0,754.0,831.24,637.94
2016,10,20,13,15,445.0,200.5,6.9,27.0,529.0,556.97,432.42
2016,10,20,13,30,29.0,283.0,6.9,27.0,304.0,285.91,218.3
2016,10,20,13,45,224.0,278.0,6.9,27.0,428.5,425.57,329.23
2016,10,20,14,0,419.0,273.0,6.9,27.0,553.0,529.15,409.0
2016,10,20,14,15,622.0,188.5,6.85,26.5,582.5,552.91,428.56
2016,10,20,14,30,825.0,104.0,6.8,26.0,612.0,544.41,421.96
2016,10,20,14,45,810.0,101.5,6.8,26.0,573.5,486.58,374.17
2016,10,20,15,0,795.0,99.0,6.8,26.0,535.0,428.8,325.28
2016,10,20,15,15,774.5,95.5,6.7,25.5,491.0,368.45,273.78
2016,10,20,15,30,754.0,92.0,6.6,25.0,447.0,309.39,222.29
2016,10,20,15,45,734.5,85.0,6.5,25.0,399.5,246.04,166.81
2016,10,20,16,0,715.0,78.0,6.4,25.0,352.0,187.07,116.32
2016,10,20,16,15,673.5,72.0,6.1,24.5,300.0,128.63,71.98
2016,10,20,16,30,632.0,66.0,5.8,24.0,248.0,75.25,41.36
2016,10,20,16,45,576.5,57.0,5.5,23.5,196.5,43.43,31.85
2016,10,20,17,0,521.0,48.0,5.2,23.0,145.0,37.63,26.62
2016,10,20,17,15,409.0,37.0,4.85,22.0,97.5,29.68,19.33
2016,10,20,17,30,297.0,26.0,4.5,21.0,50.0,21.47,9.48
2016,10,20,17,45,148.5,13.0,4.2,20.5,25.0,11.82,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.0,92.07,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,40.0,225.9,86.49
2016,10,21,7,15,462.0,30.0,2.8,12.5,89.5,341.46,273.75
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,459.42,379.59
2016,10,21,7,45,661.0,46.0,3.2,14.0,194.0,543.97,450.95
2016,10,21,8,0,732.0,52.0,3.4,15.0,249.0,632.46,520.62
2016,10,21,8,15,774.5,56.0,3.45,15.5,304.5,699.58,571.01
2016,10,21,8,30,817.0,60.0,3.5,16.0,360.0,767.2,619.67
2016,10,21,8,45,847.0,63.0,3.6,17.0,412.5,814.57,650.71
2016,10,21,9,0,877.0,66.0,3.7,18.0,465.0,868.54,685.67
2016,10,21,9,15,896.5,68.5,3.6,18.5,512.5,910.71,711.44
2016,10,21,9,30,916.0,71.0,3.5,19.0,560.0,950.34,734.9
2016,10,21,9,45,931.0,72.5,3.4,19.5,602.0,981.51,752.08
2016,10,21,10,0,946.0,74.0,3.3,20.0,644.0,1009.37,766.83
2016,10,21,10,15,955.5,75.5,3.2,20.0,678.5,1028.3,776.92
2016,10,21,10,30,965.0,77.0,3.1,20.0,713.0,1043.36,784.52
2016,10,21,10,45,972.0,77.5,3.05,20.5,739.5,1050.71,786.08
2016,10,21,11,0,979.0,78.0,3.0,21.0,766.0,1053.95,785.13
2016,10,21,11,15,983.5,79.0,2.9,21.5,784.0,1051.16,779.96
2016,10,21,11,30,988.0,80.0,2.8,22.0,802.0,1044.15,772.27
2016,10,21,11,45,989.0,81.0,2.75,22.5,811.5,1029.61,760.38
2016,10,21,12,0,990.0,82.0,2.7,23.0,821.0,1011.0,746.1
2016,10,21,12,15,989.5,82.0,2.65,23.0,821.5,985.9,729.21
2016,10,21,12,30,989.0,82.0,2.6,23.0,822.0,957.0,709.93
2016,10,21,12,45,987.0,81.5,2.6,23.0,813.0,922.6,687.5
2016,10,21,13,0,985.0,81.0,2.6,23.0,804.0,884.76,662.71
2016,10,21,13,15,980.5,80.5,2.55,23.0,787.0,841.74,633.9
2016,10,21,13,30,976.0,80.0,2.5,23.0,770.0,795.84,602.96
2016,10,21,13,45,969.0,79.0,2.45,23.5,744.0,745.04,567.0
2016,10,21,14,0,962.0,78.0,2.4,24.0,718.0,692.03,526.81
2016,10,21,14,15,952.5,76.5,2.35,24.0,684.5,635.1,483.85
2016,10,21,14,30,943.0,75.0,2.3,24.0,651.0,576.73,438.55
2016,10,21,14,45,929.0,73.0,2.25,24.0,610.0,514.59,388.99
2016,10,21,15,0,915.0,71.0,2.2,24.0,569.0,452.06,337.52
2016,10,21,15,15,896.0,68.5,2.1,23.5,522.5,387.2,283.18
2016,10,21,15,30,877.0,66.0,2.0,23.0,476.0,323.13,228.01
2016,10,21,15,45,850.5,63.0,1.95,23.0,424.5,257.95,171.35
2016,10,21,16,0,824.0,60.0,1.9,23.0,373.0,191.85,115.49
2016,10,21,16,15,784.0,56.0,1.65,22.0,318.5,129.02,68.18
2016,10,21,16,30,744.0,52.0,1.4,21.0,264.0,70.92,35.91
2016,10,21,16,45,680.5,46.5,1.15,20.5,208.5,38.62,28.1
2016,10,21,17,0,617.0,41.0,0.9,20.0,153.0,34.99,24.73
2016,10,21,17,15,501.5,32.0,0.95,19.0,102.5,27.89,18.07
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,20.65,8.33
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,10.46,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.0,90.3,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,38.0,220.58,64.49
2016,10,22,7,15,456.5,29.5,1.2,11.5,87.0,337.37,268.06
2016,10,22,7,30,586.0,39.0,1.4,12.0,136.0,455.36,373.12
2016,10,22,7,45,654.5,45.5,1.65,13.0,190.5,538.38,442.65
2016,10,22,8,0,723.0,52.0,1.9,14.0,245.0,625.24,510.57
2016,10,22,8,15,766.5,56.5,2.05,15.0,300.0,693.35,560.45
2016,10,22,8,30,810.0,61.0,2.2,16.0,355.0,762.06,608.58
2016,10,22,8,45,837.5,64.5,2.35,17.0,407.0,815.96,644.2
2016,10,22,9,0,865.0,68.0,2.5,18.0,459.0,859.73,671.69
2016,10,22,9,15,885.0,70.5,2.55,18.5,506.0,901.91,697.99
2016,10,22,9,30,905.0,73.0,2.6,19.0,553.0,941.61,722.13
2016,10,22,9,45,918.5,75.5,2.65,20.0,594.5,972.34,738.47
2016,10,22,10,0,932.0,78.0,2.7,21.0,636.0,999.71,752.46
2016,10,22,10,15,942.0,79.5,2.65,21.5,670.0,1018.86,761.4
2016,10,22,10,30,952.0,81.0,2.6,22.0,704.0,1034.19,767.93
2016,10,22,10,45,957.5,82.5,2.6,22.5,730.5,1041.16,769.64
2016,10,22,11,0,963.0,84.0,2.6,23.0,757.0,1044.05,768.94
2016,10,22,11,15,967.5,85.0,2.6,23.5,775.0,1041.23,764.77
2016,10,22,11,30,972.0,86.0,2.6,24.0,793.0,1034.27,758.16
2016,10,22,11,45,972.0,87.0,2.6,24.5,802.0,1018.92,746.35
2016,10,22,12,0,972.0,88.0,2.6,25.0,811.0,999.6,732.22
2016,10,22,12,15,972.0,88.0,2.6,25.0,811.5,975.28,716.42
2016,10,22,12,30,972.0,88.0,2.6,25.0,812.0,947.19,698.25
2016,10,22,12,45,968.5,88.5,2.6,25.0,803.0,913.07,676.09
2016,10,22,13,0,965.0,89.0,2.6,25.0,794.0,875.65,651.71
2016,10,22,13,15,960.0,88.5,2.6,25.0,776.5,832.92,623.6
2016,10,22,13,30,955.0,88.0,2.6,25.0,759.0,787.41,593.39
2016,10,22,13,45,947.0,87.0,2.65,25.5,733.0,736.79,557.84
2016,10,22,14,0,939.0,86.0,2.7,26.0,707.0,684.13,518.5
2016,10,22,14,15,928.5,84.5,2.7,26.0,673.5,627.71,476.21
2016,10,22,14,30,918.0,83.0,2.7,26.0,640.0,570.02,431.67
2016,10,22,14,45,901.5,81.5,2.75,26.0,599.0,508.49,382.98
2016,10,22,15,0,885.0,80.0,2.8,26.0,558.0,446.89,332.57
2016,10,22,15,15,864.5,77.5,2.8,25.5,511.5,381.56,278.32
2016,10,22,15,30,844.0,75.0,2.8,25.0,465.0,318.34,224.21
2016,10,22,15,45,814.5,71.5,2.8,25.0,414.0,253.53,168.31
2016,10,22,16,0,785.0,68.0,2.8,25.0,363.0,191.57,116.26
2016,10,22,16,15,742.5,63.0,2.45,24.0,308.5,130.1,70.43
2016,10,22,16,30,700.0,58.0,2.1,23.0,254.0,73.78,39.36
2016,10,22,16,45,632.5,51.0,1.8,22.0,199.5,42.6,31.32
2016,10,22,17,0,565.0,44.0,1.5,21.0,145.0,34.6,24.22
2016,10,22,17,15,445.0,34.0,1.5,20.0,96.0,27.34,17.43
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,19.91,6.8
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,10.91,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,43.5,10.5,1.8,13.5,13.0,31.14,0.0
2016,10,23,7,0,87.0,21.0,2.0,14.0,26.0,86.04,11.96
2016,10,23,7,15,172.0,39.5,2.1,14.0,63.0,186.83,146.34
2016,10,23,7,30,257.0,58.0,2.2,14.0,100.0,271.07,222.86
2016,10,23,7,45,302.0,76.0,2.35,14.5,143.0,334.76,278.37
2016,10,23,8,0,347.0,94.0,2.5,15.0,186.0,401.7,334.36
2016,10,23,8,15,393.0,104.5,2.55,15.5,229.5,462.46,383.35
2016,10,23,8,30,439.0,115.0,2.6,16.0,273.0,525.58,432.39
2016,10,23,8,45,428.0,137.0,2.65,16.5,309.5,556.45,453.76
2016,10,23,9,0,417.0,159.0,2.7,17.0,346.0,584.44,472.45
2016,10,23,9,15,451.0,170.0,2.9,17.5,391.5,637.3,511.12
2016,10,23,9,30,485.0,181.0,3.1,18.0,437.0,689.81,548.65
2016,10,23,9,45,462.0,204.0,3.35,19.0,463.0,701.64,553.56
2016,10,23,10,0,439.0,227.0,3.6,20.0,489.0,710.07,556.22
2016,10,23,10,15,377.0,258.5,3.7,20.5,492.0,670.37,523.72
2016,10,23,10,30,315.0,290.0,3.8,21.0,495.0,645.6,502.03
2016,10,23,10,45,227.0,312.5,3.95,21.5,463.5,564.13,438.52
2016,10,23,11,0,139.0,335.0,4.1,22.0,432.0,499.96,387.1
2016,10,23,11,15,227.0,334.0,4.1,22.0,497.0,578.41,447.72
2016,10,23,11,30,315.0,333.0,4.1,22.0,562.0,671.45,516.75
2016,10,23,11,45,413.0,302.5,4.15,22.5,606.0,720.42,553.07
2016,10,23,12,0,511.0,272.0,4.2,23.0,650.0,780.65,596.58
2016,10,23,12,15,348.5,318.0,4.15,23.0,576.0,652.99,500.56
2016,10,23,12,30,186.0,364.0,4.1,23.0,502.0,532.76,408.73
2016,10,23,12,45,270.0,344.5,4.1,23.5,542.0,584.92,448.68
2016,10,23,13,0,354.0,325.0,4.1,24.0,582.0,617.82,473.33
2016,10,23,13,15,380.0,309.5,4.05,24.0,579.5,603.66,463.23
2016,10,23,13,30,406.0,294.0,4.0,24.0,577.0,586.57,451.03
2016,10,23,13,45,398.5,284.0,3.95,24.0,554.0,549.04,423.01
2016,10,23,14,0,391.0,274.0,3.9,24.0,531.0,511.25,394.51
2016,10,23,14,15,552.0,206.0,3.8,24.0,549.5,523.05,404.09
2016,10,23,14,30,713.0,138.0,3.7,24.0,568.0,514.18,396.24
2016,10,23,14,45,568.5,169.5,3.6,24.0,498.0,428.87,328.99
2016,10,23,15,0,424.0,201.0,3.5,24.0,428.0,360.21,274.79
2016,10,23,15,15,410.0,186.5,3.15,23.5,391.0,312.85,236.14
2016,10,23,15,30,396.0,172.0,2.8,23.0,354.0,266.83,197.89
2016,10,23,15,45,386.0,153.0,2.5,23.0,314.0,219.52,158.01
2016,10,23,16,0,376.0,134.0,2.2,23.0,274.0,173.46,119.81
2016,10,23,16,15,353.0,116.0,2.05,22.5,231.5,128.24,85.37
2016,10,23,16,30,330.0,98.0,1.9,22.0,189.0,86.12,58.3
2016,10,23,16,45,293.0,79.5,1.75,21.5,147.0,59.22,45.69
2016,10,23,17,0,256.0,61.0,1.6,21.0,105.0,46.35,34.24
2016,10,23,17,15,181.5,43.0,1.6,20.5,68.5,33.24,22.22
2016,10,23,17,30,107.0,25.0,1.6,20.0,32.0,20.26,5.72
2016,10,23,17,45,53.5,12.5,1.6,19.5,16.0,11.37,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,13.5,36.79,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,27.0,107.9,1.02
2016,10,24,7,15,235.5,37.0,1.1,17.5,68.5,221.18,170.17
2016,10,24,7,30,363.0,52.0,1.3,18.0,110.0,330.98,266.51
2016,10,24,7,45,444.5,62.0,1.5,19.0,160.0,417.77,338.76
2016,10,24,8,0,526.0,72.0,1.7,20.0,210.0,509.47,411.63
2016,10,24,8,15,402.0,104.5,1.95,20.5,223.0,469.29,379.28
2016,10,24,8,30,278.0,137.0,2.2,21.0,236.0,406.38,328.35
2016,10,24,8,45,308.5,154.5,2.5,22.0,279.5,460.12,369.26
2016,10,24,9,0,339.0,172.0,2.8,23.0,323.0,514.58,409.01
2016,10,24,9,15,555.0,135.0,2.75,23.5,412.5,695.77,544.0
2016,10,24,9,30,771.0,98.0,2.7,24.0,502.0,856.27,653.12
2016,10,24,9,45,396.5,160.5,2.65,24.5,369.5,587.93,456.31
2016,10,24,10,0,22.0,223.0,2.6,25.0,237.0,235.1,180.47
2016,10,24,10,15,24.5,238.0,2.5,25.5,254.0,251.64,193.37
2016,10,24,10,30,27.0,253.0,2.4,26.0,271.0,268.12,205.1
2016,10,24,10,45,71.5,291.5,2.35,26.5,340.5,370.38,282.36
2016,10,24,11,0,116.0,330.0,2.3,27.0,410.0,454.36,343.53
2016,10,24,11,15,133.5,341.0,2.3,27.0,435.0,496.48,373.32
2016,10,24,11,30,151.0,352.0,2.3,27.0,460.0,519.76,389.77
2016,10,24,11,45,118.5,350.0,2.3,27.5,435.5,480.52,359.58
2016,10,24,12,0,86.0,348.0,2.3,28.0,411.0,426.86,319.4
2016,10,24,12,15,219.0,339.5,2.3,28.0,500.5,545.58,408.3
2016,10,24,12,30,352.0,331.0,2.3,28.0,590.0,655.19,486.95
2016,10,24,12,45,585.0,231.0,2.3,28.5,656.0,743.72,551.44
2016,10,24,13,0,818.0,131.0,2.3,29.0,722.0,805.11,594.04
2016,10,24,13,15,577.5,220.5,2.3,29.0,633.0,675.7,501.99
2016,10,24,13,30,337.0,310.0,2.3,29.0,544.0,552.26,411.49
2016,10,24,13,45,332.5,299.0,2.35,29.0,523.5,518.61,388.24
2016,10,24,14,0,328.0,288.0,2.4,29.0,503.0,484.66,363.8
2016,10,24,14,15,195.5,275.0,2.4,29.0,401.5,369.3,278.35
2016,10,24,14,30,63.0,262.0,2.4,29.0,300.0,269.71,203.47
2016,10,24,14,45,391.5,188.0,2.45,29.0,398.5,362.15,272.99
2016,10,24,15,0,720.0,114.0,2.5,29.0,497.0,406.37,300.34
2016,10,24,15,15,695.0,109.5,2.5,28.5,453.5,347.54,252.12
2016,10,24,15,30,670.0,105.0,2.5,28.0,410.0,290.71,204.79
2016,10,24,15,45,636.5,99.0,2.55,28.0,362.0,232.88,156.39
2016,10,24,16,0,603.0,93.0,2.6,28.0,314.0,178.7,112.23
2016,10,24,16,15,552.5,85.5,2.3,27.5,264.0,125.42,73.49
2016,10,24,16,30,502.0,78.0,2.0,27.0,214.0,78.55,47.44
2016,10,24,16,45,429.5,67.0,1.75,26.5,165.5,52.25,38.82
2016,10,24,17,0,357.0,56.0,1.5,26.0,117.0,42.9,30.55
2016,10,24,17,15,242.5,40.5,1.45,25.0,75.0,31.46,20.19
2016,10,24,17,30,128.0,25.0,1.4,24.0,33.0,19.69,3.7
2016,10,24,17,45,64.0,12.5,1.35,23.5,16.5,11.37,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,3.18,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,6.14,0.0
2016,10,25,7,15,0.0,19.5,1.4,17.5,19.5,17.16,7.95
2016,10,25,7,30,0.0,32.0,1.5,18.0,32.0,28.21,17.79
2016,10,25,7,45,0.0,46.5,1.65,18.5,46.5,41.28,29.04
2016,10,25,8,0,0.0,61.0,1.8,19.0,61.0,55.26,40.89
2016,10,25,8,15,0.0,76.5,1.95,19.5,76.5,70.22,53.35
2016,10,25,8,30,0.0,92.0,2.1,20.0,92.0,85.11,65.5
2016,10,25,8,45,95.5,140.5,2.25,20.5,183.0,245.28,198.61
2016,10,25,9,0,191.0,189.0,2.4,21.0,274.0,390.51,313.65
2016,10,25,9,15,222.0,207.5,2.45,21.5,316.0,441.97,351.66
2016,10,25,9,30,253.0,226.0,2.5,22.0,358.0,511.89,402.77
2016,10,25,9,45,218.5,249.0,2.55,22.5,369.0,490.23,383.61
2016,10,25,10,0,184.0,272.0,2.6,23.0,380.0,484.14,376.35
2016,10,25,10,15,204.0,287.0,2.65,23.0,413.0,518.9,401.79
2016,10,25,10,30,224.0,302.0,2.7,23.0,446.0,552.99,426.3
2016,10,25,10,45,274.5,305.5,2.75,23.5,489.0,620.46,474.52
2016,10,25,11,0,325.0,309.0,2.8,24.0,532.0,668.33,507.98
2016,10,25,11,15,333.5,315.5,2.85,24.0,549.5,677.3,513.68
2016,10,25,11,30,342.0,322.0,2.9,24.0,567.0,684.5,518.47
2016,10,25,11,45,364.5,320.0,2.95,24.5,584.0,693.56,524.12
2016,10,25,12,0,387.0,318.0,3.0,25.0,601.0,700.36,528.17
2016,10,25,12,15,414.5,307.5,3.0,25.0,611.0,700.03,528.36
2016,10,25,12,30,442.0,297.0,3.0,25.0,621.0,709.32,535.06
2016,10,25,12,45,414.5,304.0,3.05,25.5,605.0,663.19,501.07
2016,10,25,13,0,387.0,311.0,3.1,26.0,589.0,629.41,475.74
2016,10,25,13,15,391.5,301.5,3.05,26.0,577.5,603.77,457.47
2016,10,25,13,30,396.0,292.0,3.0,26.0,566.0,576.7,437.91
2016,10,25,13,45,450.5,261.0,2.95,26.0,562.0,568.96,432.85
2016,10,25,14,0,505.0,230.0,2.9,26.0,558.0,547.39,417.28
2016,10,25,14,15,514.0,214.5,2.85,26.0,534.0,507.86,387.4
2016,10,25,14,30,523.0,199.0,2.8,26.0,510.0,466.48,355.43
2016,10,25,14,45,385.5,215.0,2.75,26.0,436.0,379.08,288.42
2016,10,25,15,0,248.0,231.0,2.7,26.0,362.0,310.68,236.0
2016,10,25,15,15,124.0,153.5,2.45,25.5,219.0,180.32,136.47
2016,10,25,15,30,0.0,76.0,2.2,25.0,76.0,67.23,49.2
2016,10,25,15,45,0.0,67.0,1.95,25.0,67.0,59.22,42.94
2016,10,25,16,0,0.0,58.0,1.7,25.0,58.0,51.22,36.53
2016,10,25,16,15,0.0,49.0,1.5,24.0,49.0,43.23,30.18
2016,10,25,16,30,0.0,40.0,1.3,23.0,40.0,35.26,23.7
2016,10,25,16,45,0.0,31.0,1.15,22.5,31.0,27.3,18.03
2016,10,25,17,0,0.0,22.0,1.0,22.0,22.0,19.35,10.98
2016,10,25,17,15,0.0,14.0,1.0,21.5,14.0,12.3,4.57
2016,10,25,17,30,0.0,6.0,1.0,21.0,6.0,5.26,0.0
2016,10,25,17,45,0.0,3.0,1.05,21.0,3.0,2.73,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,15.5,12.0,8.64,0.0
2016,10,26,7,0,110.0,19.0,1.3,16.0,24.0,102.7,0.0
2016,10,26,7,15,236.5,33.5,1.5,17.0,64.0,216.82,165.2
2016,10,26,7,30,363.0,48.0,1.7,18.0,104.0,326.9,263.43
2016,10,26,7,45,446.5,57.5,1.95,19.0,153.0,413.41,336.32
2016,10,26,8,0,530.0,67.0,2.2,20.0,202.0,505.59,410.46
2016,10,26,8,15,582.0,74.0,2.5,20.5,252.5,575.38,464.17
2016,10,26,8,30,634.0,81.0,2.8,21.0,303.0,646.93,517.37
2016,10,26,8,45,669.0,86.0,3.1,22.0,351.0,702.81,556.29
2016,10,26,9,0,704.0,91.0,3.4,23.0,399.0,758.24,593.87
2016,10,26,9,15,729.0,94.5,3.3,23.5,443.5,801.85,621.36
2016,10,26,9,30,754.0,98.0,3.2,24.0,488.0,838.51,643.36
2016,10,26,9,45,511.5,179.0,3.15,25.0,452.5,717.37,552.37
2016,10,26,10,0,269.0,260.0,3.1,26.0,417.0,568.9,436.33
2016,10,26,10,15,236.0,281.0,3.0,26.0,424.5,542.55,415.91
2016,10,26,10,30,203.0,302.0,2.9,26.0,432.0,532.8,406.66
2016,10,26,10,45,514.5,209.0,2.8,26.5,556.0,760.5,574.97
2016,10,26,11,0,826.0,116.0,2.7,27.0,680.0,953.29,702.38
2016,10,26,11,15,832.0,117.0,2.65,27.0,697.0,952.1,698.63
2016,10,26,11,30,838.0,118.0,2.6,27.0,714.0,947.22,694.42
2016,10,26,11,45,852.0,113.0,2.55,27.5,725.5,939.25,687.03
2016,10,26,12,0,866.0,108.0,2.5,28.0,737.0,918.8,671.66
2016,10,26,12,15,866.0,108.0,2.45,28.0,737.5,896.68,656.79
2016,10,26,12,30,866.0,108.0,2.4,28.0,738.0,871.23,639.81
2016,10,26,12,45,863.5,107.5,2.4,28.5,730.0,839.95,618.18
2016,10,26,13,0,861.0,107.0,2.4,29.0,722.0,805.73,594.66
2016,10,26,13,15,856.0,106.0,2.4,29.0,705.5,766.32,568.76
2016,10,26,13,30,851.0,105.0,2.4,29.0,689.0,728.73,543.94
2016,10,26,13,45,495.5,205.5,2.4,29.0,543.0,545.84,410.27
2016,10,26,14,0,140.0,306.0,2.4,29.0,397.0,377.23,283.38
2016,10,26,14,15,159.5,290.0,2.35,29.0,388.5,362.41,273.28
2016,10,26,14,30,179.0,274.0,2.3,29.0,380.0,345.53,260.64
2016,10,26,14,45,134.5,252.5,2.3,29.0,329.5,291.84,220.22
2016,10,26,15,0,90.0,231.0,2.3,29.0,279.0,240.89,181.81
2016,10,26,15,15,400.5,161.5,2.25,28.5,344.0,287.05,211.87
2016,10,26,15,30,711.0,92.0,2.2,28.0,409.0,289.59,202.69
2016,10,26,15,45,679.0,86.5,2.2,28.0,361.5,230.37,152.69
2016,10,26,16,0,647.0,81.0,2.2,28.0,314.0,174.52,107.0
2016,10,26,16,15,597.5,74.5,1.9,27.5,264.0,119.69,67.22
2016,10,26,16,30,548.0,68.0,1.6,27.0,214.0,71.0,40.77
2016,10,26,16,45,477.0,58.5,1.35,26.5,164.5,45.32,32.91
2016,10,26,17,0,406.0,49.0,1.1,26.0,115.0,39.19,27.36
2016,10,26,17,15,283.0,35.5,1.1,25.0,73.0,29.0,17.94
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,17.39,0.0
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,10.01,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.19,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,72.24,0.0
2016,10,27,7,15,189.5,35.5,1.75,18.5,60.0,192.9,144.48
2016,10,27,7,30,306.0,53.0,1.9,19.0,99.0,296.22,237.68
2016,10,27,7,45,393.5,63.5,2.05,20.0,147.5,380.68,309.0
2016,10,27,8,0,481.0,74.0,2.2,21.0,196.0,477.0,386.32
2016,10,27,8,15,535.0,82.5,2.05,21.5,245.5,548.58,440.59
2016,10,27,8,30,589.0,91.0,1.9,22.0,295.0,622.04,492.97
2016,10,27,8,45,631.0,95.5,1.8,23.0,344.0,681.97,532.33
2016,10,27,9,0,673.0,100.0,1.7,24.0,393.0,741.82,569.93
2016,10,27,9,15,699.5,104.5,1.5,24.5,437.5,787.27,596.18
2016,10,27,9,30,726.0,109.0,1.3,25.0,482.0,831.04,620.18
2016,10,27,9,45,746.0,112.0,1.15,26.0,521.0,864.78,635.9
2016,10,27,10,0,766.0,115.0,1.0,27.0,560.0,895.93,649.32
2016,10,27,10,15,780.0,117.5,1.05,27.0,592.5,912.19,658.72
2016,10,27,10,30,794.0,120.0,1.1,27.0,625.0,931.11,670.11
2016,10,27,10,45,802.5,122.5,1.2,27.5,650.5,941.26,675.5
2016,10,27,11,0,811.0,125.0,1.3,28.0,676.0,947.84,678.83
2016,10,27,11,15,817.5,126.0,1.4,28.0,693.5,947.15,679.05
2016,10,27,11,30,824.0,127.0,1.5,28.0,711.0,942.8,677.13
2016,10,27,11,45,847.0,117.5,1.65,28.5,724.0,938.37,674.57
2016,10,27,12,0,870.0,108.0,1.8,29.0,737.0,921.08,663.78
2016,10,27,12,15,541.5,230.0,1.85,29.0,622.0,744.56,546.03
2016,10,27,12,30,213.0,352.0,1.9,29.0,507.0,543.64,401.51
2016,10,27,12,45,540.5,229.0,1.95,29.0,614.5,702.47,520.84
2016,10,27,13,0,868.0,106.0,2.0,29.0,722.0,808.97,595.2
2016,10,27,13,15,863.0,105.0,2.0,29.0,705.5,769.34,568.14
2016,10,27,13,30,858.0,104.0,2.0,29.0,689.0,731.48,543.41
2016,10,27,13,45,851.0,102.0,2.05,29.0,665.0,684.01,510.3
2016,10,27,14,0,844.0,100.0,2.1,29.0,641.0,634.73,474.99
2016,10,27,14,15,832.0,98.0,2.1,29.0,609.0,581.0,435.21
2016,10,27,14,30,820.0,96.0,2.1,29.0,577.0,526.46,393.65
2016,10,27,14,45,799.0,95.0,2.15,29.0,537.5,468.14,348.18
2016,10,27,15,0,778.0,94.0,2.2,29.0,498.0,410.52,301.79
2016,10,27,15,15,754.5,90.5,2.2,28.5,454.0,350.71,252.91
2016,10,27,15,30,731.0,87.0,2.2,28.0,410.0,290.18,202.35
2016,10,27,15,45,698.0,82.0,2.25,28.0,362.0,230.12,151.8
2016,10,27,16,0,665.0,77.0,2.3,28.0,314.0,173.5,105.47
2016,10,27,16,15,616.5,71.0,2.05,27.5,263.5,118.19,65.36
2016,10,27,16,30,568.0,65.0,1.8,27.0,213.0,68.85,38.83
2016,10,27,16,45,497.5,55.5,1.55,26.5,163.5,42.96,30.9
2016,10,27,17,0,427.0,46.0,1.3,26.0,114.0,36.69,25.22
2016,10,27,17,15,301.0,33.0,1.25,25.0,72.0,26.85,16.06
2016,10,27,17,30,175.0,20.0,1.2,24.0,30.0,16.6,0.0
2016,10,27,17,45,87.5,10.0,1.2,23.0,15.0,9.1,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,17.0,0.9,16.0,23.0,103.35,0.0
2016,10,28,7,15,300.5,30.0,1.0,16.5,65.5,251.7,188.33
2016,10,28,7,30,439.0,43.0,1.1,17.0,108.0,369.9,296.28
2016,10,28,7,45,521.5,51.5,1.25,18.0,159.0,457.14,369.24
2016,10,28,8,0,604.0,60.0,1.4,19.0,210.0,550.0,442.0
2016,10,28,8,15,654.0,66.0,1.5,20.0,262.0,619.39,492.74
2016,10,28,8,30,704.0,72.0,1.6,21.0,314.0,690.3,542.25
2016,10,28,8,45,740.0,75.5,1.75,22.0,364.0,742.07,576.51
2016,10,28,9,0,776.0,79.0,1.9,23.0,414.0,798.7,613.22
2016,10,28,9,15,799.5,82.5,2.0,23.5,460.0,842.95,641.16
2016,10,28,9,30,823.0,86.0,2.1,24.0,506.0,885.02,667.25
2016,10,28,9,45,842.0,88.0,2.25,24.5,546.5,918.49,687.73
2016,10,28,10,0,861.0,90.0,2.4,25.0,587.0,949.0,706.17
2016,10,28,10,15,873.0,92.0,2.45,25.5,620.0,959.66,710.52
2016,10,28,10,30,885.0,94.0,2.5,26.0,653.0,976.65,719.33
2016,10,28,10,45,895.5,94.0,2.55,26.5,679.5,986.14,723.28
2016,10,28,11,0,906.0,94.0,2.6,27.0,706.0,991.87,725.0
2016,10,28,11,15,599.0,210.5,2.6,27.0,619.5,836.09,620.46
2016,10,28,11,30,292.0,327.0,2.6,27.0,533.0,642.23,479.63
2016,10,28,11,45,356.0,314.0,2.6,27.5,568.5,678.22,506.37
2016,10,28,12,0,420.0,301.0,2.6,28.0,604.0,710.89,528.89
2016,10,28,12,15,674.5,196.5,2.6,28.0,682.0,832.39,617.18
2016,10,28,12,30,929.0,92.0,2.6,28.0,760.0,905.33,664.89
2016,10,28,12,45,927.0,91.0,2.6,28.0,751.5,872.24,642.51
2016,10,28,13,0,925.0,90.0,2.6,28.0,743.0,835.99,618.87
2016,10,28,13,15,566.0,207.5,2.6,28.0,604.5,651.11,488.7
2016,10,28,13,30,207.0,325.0,2.6,28.0,466.0,464.46,349.37
2016,10,28,13,45,218.0,311.0,2.6,28.5,454.5,444.93,335.59
2016,10,28,14,0,229.0,297.0,2.6,29.0,443.0,424.11,319.83
2016,10,28,14,15,552.5,190.0,2.55,28.5,518.0,505.43,382.43
2016,10,28,14,30,876.0,83.0,2.5,28.0,593.0,541.01,407.61
2016,10,28,14,45,860.0,80.5,2.5,28.0,553.5,481.49,359.96
2016,10,28,15,0,844.0,78.0,2.5,28.0,514.0,421.15,310.72
2016,10,28,15,15,822.0,75.5,2.45,28.0,469.0,359.24,258.89
2016,10,28,15,30,800.0,73.0,2.4,28.0,424.0,298.67,207.07
2016,10,28,15,45,768.5,69.0,2.4,28.0,374.5,236.25,154.05
2016,10,28,16,0,737.0,65.0,2.4,28.0,325.0,176.97,105.23
2016,10,28,16,15,690.0,60.0,2.1,27.0,273.0,118.73,63.09
2016,10,28,16,30,643.0,55.0,1.8,26.0,221.0,62.74,32.73
2016,10,28,16,45,567.5,48.0,1.5,25.5,169.5,36.98,25.94
2016,10,28,17,0,492.0,41.0,1.2,25.0,118.0,32.55,21.83
2016,10,28,17,15,357.0,30.0,1.15,24.0,74.0,24.31,13.95
2016,10,28,17,30,222.0,19.0,1.1,23.0,30.0,15.81,0.0
2016,10,28,17,45,111.0,9.5,1.1,22.0,15.0,8.64,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,16.0,22.0,94.55,0.0
2016,10,29,7,15,291.0,29.5,1.85,17.0,63.5,245.36,181.61
2016,10,29,7,30,436.0,42.0,2.1,18.0,105.0,366.45,294.22
2016,10,29,7,45,527.0,49.0,2.4,19.0,156.5,457.29,371.48
2016,10,29,8,0,618.0,56.0,2.7,20.0,208.0,554.35,448.89
2016,10,29,8,15,667.5,61.5,2.75,20.5,259.5,622.98,500.77
2016,10,29,8,30,717.0,67.0,2.8,21.0,311.0,688.25,547.93
2016,10,29,8,45,754.0,69.5,2.9,22.0,361.0,745.38,586.49
2016,10,29,9,0,791.0,72.0,3.0,23.0,411.0,801.79,623.22
2016,10,29,9,15,813.0,75.0,3.05,23.5,456.0,844.31,650.1
2016,10,29,9,30,835.0,78.0,3.1,24.0,501.0,884.59,675.02
2016,10,29,9,45,850.5,80.5,3.15,25.0,540.0,915.58,691.87
2016,10,29,10,0,866.0,83.0,3.2,26.0,579.0,933.89,700.01
2016,10,29,10,15,877.0,84.5,3.2,26.5,611.5,952.9,709.76
2016,10,29,10,30,888.0,86.0,3.2,27.0,644.0,968.41,717.21
2016,10,29,10,45,894.5,87.5,3.25,27.5,669.0,975.94,719.87
2016,10,29,11,0,901.0,89.0,3.3,28.0,694.0,979.68,720.25
2016,10,29,11,15,905.5,90.0,3.3,28.0,711.0,977.08,717.72
2016,10,29,11,30,910.0,91.0,3.3,28.0,728.0,970.62,712.88
2016,10,29,11,45,912.0,91.5,3.35,28.5,736.5,957.42,702.73
2016,10,29,12,0,914.0,92.0,3.4,29.0,745.0,940.47,690.32
2016,10,29,12,15,913.5,92.0,3.4,29.0,745.0,917.07,674.82
