Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.5,10.0,2.5,9.5,15.0,64.96,0.0
2016,11,29,7,30,205.0,20.0,2.9,10.0,30.0,168.18,0.0
2016,11,29,7,45,343.5,31.0,3.3,11.0,71.5,294.73,231.94
2016,11,29,8,0,482.0,42.0,3.7,12.0,113.0,414.93,343.67
2016,11,29,8,15,559.0,49.0,3.6,12.5,161.0,496.8,414.95
2016,11,29,8,30,636.0,56.0,3.5,13.0,209.0,582.58,484.9
2016,11,29,8,45,686.0,60.5,3.45,14.0,257.0,641.08,529.41
2016,11,29,9,0,736.0,65.0,3.4,15.0,305.0,706.87,577.31
2016,11,29,9,15,768.0,68.5,3.35,16.0,349.0,756.19,610.76
2016,11,29,9,30,800.0,72.0,3.3,17.0,393.0,803.99,641.91
2016,11,29,9,45,822.0,75.0,3.25,18.0,432.5,840.49,663.88
2016,11,29,10,0,844.0,78.0,3.2,19.0,472.0,874.4,683.5
2016,11,29,10,15,859.5,80.0,3.25,19.5,505.5,898.28,697.66
2016,11,29,10,30,875.0,82.0,3.3,20.0,539.0,918.92,709.57
2016,11,29,10,45,885.5,83.0,3.4,21.0,565.0,921.21,707.74
2016,11,29,11,0,896.0,84.0,3.5,22.0,591.0,929.09,710.06
2016,11,29,11,15,902.5,85.0,3.2,22.0,609.0,929.7,707.53
2016,11,29,11,30,909.0,86.0,2.9,22.0,627.0,926.63,702.51
2016,11,29,11,45,915.5,85.5,2.65,22.5,638.0,918.05,692.84
2016,11,29,12,0,922.0,85.0,2.4,23.0,649.0,905.75,680.79
2016,11,29,12,15,923.0,85.0,2.35,23.0,650.5,885.67,666.73
2016,11,29,12,30,924.0,85.0,2.3,23.0,652.0,862.12,650.49
2016,11,29,12,45,923.0,84.0,2.25,23.5,645.5,832.49,628.98
2016,11,29,13,0,922.0,83.0,2.2,24.0,639.0,799.74,605.47
2016,11,29,13,15,916.5,82.5,2.25,24.0,624.0,761.29,579.91
2016,11,29,13,30,911.0,82.0,2.3,24.0,609.0,720.33,552.28
2016,11,29,13,45,902.5,80.5,2.4,24.0,586.0,674.03,518.73
2016,11,29,14,0,894.0,79.0,2.5,24.0,563.0,625.9,482.86
2016,11,29,14,15,881.0,77.0,2.55,23.5,532.5,573.16,443.16
2016,11,29,14,30,868.0,75.0,2.6,23.0,502.0,520.82,402.31
2016,11,29,14,45,852.0,72.0,2.7,23.0,465.5,463.5,355.65
2016,11,29,15,0,836.0,69.0,2.8,23.0,429.0,406.18,307.45
2016,11,29,15,15,810.0,66.5,2.55,22.5,386.5,346.23,256.05
2016,11,29,15,30,784.0,64.0,2.3,22.0,344.0,287.94,205.04
2016,11,29,15,45,745.5,60.0,2.05,21.5,297.5,227.37,152.53
2016,11,29,16,0,707.0,56.0,1.8,21.0,251.0,170.58,104.57
2016,11,29,16,15,646.0,50.5,1.7,20.0,202.5,114.12,62.1
2016,11,29,16,30,585.0,45.0,1.6,19.0,154.0,62.17,30.97
2016,11,29,16,45,480.0,36.5,1.5,18.0,108.5,29.03,19.34
2016,11,29,17,0,375.0,28.0,1.4,17.0,63.0,22.85,12.72
2016,11,29,17,15,187.5,14.0,1.45,16.5,31.5,11.28,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.1,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,47.25,0.0
2016,11,30,7,45,290.5,33.0,4.1,7.5,75.0,262.23,207.62
2016,11,30,8,0,581.0,35.0,4.2,8.0,119.0,464.67,390.43
2016,11,30,8,15,654.5,40.5,4.4,8.5,169.0,546.5,462.71
2016,11,30,8,30,728.0,46.0,4.6,9.0,219.0,631.4,534.23
2016,11,30,8,45,778.0,49.0,4.85,10.0,269.0,697.15,586.62
2016,11,30,9,0,828.0,52.0,5.1,11.0,319.0,755.39,631.0
2016,11,30,9,15,858.5,55.0,5.0,11.5,365.5,804.43,666.17
2016,11,30,9,30,889.0,58.0,4.9,12.0,412.0,851.93,698.94
2016,11,30,9,45,912.5,59.0,4.8,12.5,453.5,888.48,722.57
2016,11,30,10,0,936.0,60.0,4.7,13.0,495.0,922.41,743.74
2016,11,30,10,15,950.5,61.5,4.5,13.5,529.5,945.91,756.07
2016,11,30,10,30,965.0,63.0,4.3,14.0,564.0,965.93,765.65
2016,11,30,10,45,976.0,63.5,4.1,14.5,591.5,977.76,769.88
2016,11,30,11,0,987.0,64.0,3.9,15.0,619.0,985.74,771.59
2016,11,30,11,15,993.0,64.5,3.75,15.0,638.0,985.21,769.2
2016,11,30,11,30,999.0,65.0,3.6,15.0,657.0,980.67,764.22
2016,11,30,11,45,1002.5,65.0,3.5,15.5,667.5,969.26,753.57
2016,11,30,12,0,1006.0,65.0,3.4,16.0,678.0,953.87,740.43
2016,11,30,12,15,1006.5,65.0,3.35,16.0,680.0,932.02,724.71
2016,11,30,12,30,1007.0,65.0,3.3,16.0,682.0,906.43,706.53
2016,11,30,12,45,1005.0,65.0,3.25,16.5,675.0,875.22,683.18
2016,11,30,13,0,1003.0,65.0,3.2,17.0,668.0,840.63,657.56
2016,11,30,13,15,998.5,64.5,3.15,17.0,652.5,800.44,629.17
2016,11,30,13,30,994.0,64.0,3.1,17.0,637.0,757.4,598.6
2016,11,30,13,45,986.0,63.0,3.1,17.0,613.5,708.9,562.46
2016,11,30,14,0,978.0,62.0,3.1,17.0,590.0,658.28,522.97
2016,11,30,14,15,966.5,61.0,3.1,17.0,559.0,603.84,479.5
2016,11,30,14,30,955.0,60.0,3.1,17.0,528.0,548.12,433.74
2016,11,30,14,45,935.5,59.5,3.1,17.0,490.0,488.29,383.38
2016,11,30,15,0,916.0,59.0,3.1,17.0,452.0,428.53,331.55
2016,11,30,15,15,892.0,56.5,2.9,16.5,408.0,365.6,276.17
2016,11,30,15,30,868.0,54.0,2.7,16.0,364.0,303.92,220.65
2016,11,30,15,45,833.0,51.0,2.5,15.5,316.0,240.79,164.11
2016,11,30,16,0,798.0,48.0,2.3,15.0,268.0,179.06,110.29
2016,11,30,16,15,743.0,43.5,2.0,14.0,217.5,118.75,63.3
2016,11,30,16,30,688.0,39.0,1.7,13.0,167.0,64.71,30.81
2016,11,30,16,45,590.0,32.0,1.4,12.0,118.5,27.66,18.69
2016,11,30,17,0,492.0,25.0,1.1,11.0,70.0,22.15,12.54
2016,11,30,17,15,246.0,12.5,1.1,10.5,35.0,10.84,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.0,75.75,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,28.0,189.44,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,69.5,312.67,244.44
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,426.41,355.13
2016,12,1,8,15,582.0,46.0,1.95,7.5,159.0,507.27,425.99
2016,12,1,8,30,657.0,53.0,2.0,8.0,207.0,585.5,490.31
2016,12,1,8,45,700.5,58.5,2.1,9.0,254.5,647.58,538.25
2016,12,1,9,0,744.0,64.0,2.2,10.0,302.0,709.64,583.95
2016,12,1,9,15,774.5,67.5,2.45,10.5,346.0,757.91,619.65
2016,12,1,9,30,805.0,71.0,2.7,11.0,390.0,804.58,653.36
2016,12,1,9,45,826.0,74.0,2.95,12.0,429.0,840.36,677.15
2016,12,1,10,0,847.0,77.0,3.2,13.0,468.0,873.53,698.68
2016,12,1,10,15,862.0,79.0,3.35,13.5,501.5,897.11,713.68
2016,12,1,10,30,877.0,81.0,3.5,14.0,535.0,917.45,726.37
2016,12,1,10,45,887.0,82.5,3.65,15.0,560.5,920.12,725.12
2016,12,1,11,0,897.0,84.0,3.8,16.0,586.0,928.33,728.07
2016,12,1,11,15,903.5,85.0,3.75,16.0,604.5,929.11,727.36
2016,12,1,11,30,910.0,86.0,3.7,16.0,623.0,926.22,724.28
2016,12,1,11,45,915.5,85.5,3.65,16.5,633.5,916.93,715.54
2016,12,1,12,0,921.0,85.0,3.6,17.0,644.0,903.97,704.44
2016,12,1,12,15,921.5,85.5,3.6,17.0,646.0,884.29,690.41
2016,12,1,12,30,922.0,86.0,3.6,17.0,648.0,861.16,674.06
2016,12,1,12,45,919.5,85.5,3.6,17.5,641.5,831.17,651.65
2016,12,1,13,0,917.0,85.0,3.6,18.0,635.0,798.15,627.16
2016,12,1,13,15,911.5,84.0,3.6,18.0,620.0,759.52,599.75
2016,12,1,13,30,906.0,83.0,3.6,18.0,605.0,718.4,570.24
2016,12,1,13,45,897.0,82.0,3.6,18.5,582.0,672.72,534.02
2016,12,1,14,0,888.0,81.0,3.6,19.0,559.0,625.24,495.79
2016,12,1,14,15,875.5,79.5,3.6,18.5,529.0,575.82,456.96
2016,12,1,14,30,863.0,78.0,3.6,18.0,499.0,522.68,414.08
2016,12,1,14,45,845.0,75.5,3.6,18.0,463.0,465.35,365.85
2016,12,1,15,0,827.0,73.0,3.6,18.0,427.0,408.2,316.4
2016,12,1,15,15,801.0,69.5,3.3,17.5,385.0,347.81,263.49
2016,12,1,15,30,775.0,66.0,3.0,17.0,343.0,289.11,211.02
2016,12,1,15,45,736.5,62.0,2.75,17.0,296.5,229.09,157.52
2016,12,1,16,0,698.0,58.0,2.5,17.0,250.0,172.85,108.77
2016,12,1,16,15,638.0,52.0,2.2,15.5,202.0,116.52,65.45
2016,12,1,16,30,578.0,46.0,1.9,14.0,154.0,64.55,33.14
2016,12,1,16,45,474.5,37.5,1.6,13.0,108.5,29.92,20.57
2016,12,1,17,0,371.0,29.0,1.3,12.0,63.0,23.79,13.8
2016,12,1,17,15,185.5,14.5,1.3,11.5,31.5,11.73,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.91,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,11.45,0.0
2016,12,2,7,45,21.0,32.0,2.85,9.5,35.0,54.23,37.24
2016,12,2,8,0,42.0,51.0,3.1,10.0,57.0,91.61,72.72
2016,12,2,8,15,60.0,72.0,3.15,10.0,84.0,130.33,107.6
2016,12,2,8,30,78.0,93.0,3.2,10.0,111.0,181.95,152.86
2016,12,2,8,45,94.0,111.5,3.25,10.5,138.0,216.59,182.76
2016,12,2,9,0,110.0,130.0,3.3,11.0,165.0,251.88,212.49
2016,12,2,9,15,55.0,107.5,3.3,11.5,125.0,158.03,131.67
2016,12,2,9,30,0.0,85.0,3.3,12.0,85.0,76.54,60.11
2016,12,2,9,45,97.0,143.5,3.35,12.5,188.0,250.89,209.69
2016,12,2,10,0,194.0,202.0,3.4,13.0,291.0,410.54,340.16
2016,12,2,10,15,117.0,207.0,3.45,13.5,262.0,345.08,283.47
2016,12,2,10,30,40.0,212.0,3.5,14.0,233.0,261.44,212.55
2016,12,2,10,45,25.0,203.0,3.6,14.5,216.5,218.21,176.48
2016,12,2,11,0,10.0,194.0,3.7,15.0,200.0,193.11,154.96
2016,12,2,11,15,13.5,205.5,3.75,15.0,213.5,207.03,166.26
2016,12,2,11,30,17.0,217.0,3.8,15.0,227.0,220.85,177.37
2016,12,2,11,45,8.5,156.0,3.85,15.5,161.0,150.22,119.29
2016,12,2,12,0,0.0,95.0,3.9,16.0,95.0,84.32,64.64
2016,12,2,12,15,72.0,192.0,3.9,16.0,236.0,248.64,201.18
2016,12,2,12,30,144.0,289.0,3.9,16.0,377.0,423.5,340.14
2016,12,2,12,45,72.0,170.0,3.9,16.0,214.0,231.04,186.16
2016,12,2,13,0,0.0,51.0,3.9,16.0,51.0,45.1,32.08
2016,12,2,13,15,0.0,64.5,3.9,15.5,64.5,57.07,42.26
2016,12,2,13,30,0.0,78.0,3.9,15.0,78.0,69.06,52.42
2016,12,2,13,45,93.5,162.5,3.9,15.0,212.5,220.6,179.4
2016,12,2,14,0,187.0,247.0,3.9,15.0,347.0,355.25,287.99
2016,12,2,14,15,153.5,233.0,3.9,15.0,312.5,311.26,251.83
2016,12,2,14,30,120.0,219.0,3.9,15.0,278.0,270.45,218.63
2016,12,2,14,45,60.0,154.5,3.95,15.0,184.0,168.64,135.52
2016,12,2,15,0,0.0,90.0,4.0,15.0,90.0,79.71,61.93
2016,12,2,15,15,0.0,80.5,3.95,14.5,80.5,71.21,55.07
2016,12,2,15,30,0.0,71.0,3.9,14.0,71.0,62.76,48.12
2016,12,2,15,45,0.0,61.5,3.85,14.0,61.5,54.34,41.0
2016,12,2,16,0,0.0,52.0,3.8,14.0,52.0,45.91,33.79
2016,12,2,16,15,0.0,41.5,3.75,13.5,41.5,36.6,25.78
2016,12,2,16,30,0.0,31.0,3.7,13.0,31.0,27.31,17.67
2016,12,2,16,45,0.0,21.5,3.7,13.0,21.5,18.92,10.93
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,10.54,2.92
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.26,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.45,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.91,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,3.94,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.02,0.33
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,10.53,3.5
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,14.06,6.68
2016,12,3,8,45,0.0,20.5,3.8,8.0,20.5,18.03,10.21
2016,12,3,9,0,0.0,25.0,3.7,8.0,25.0,22.0,13.72
2016,12,3,9,15,0.0,74.5,3.75,8.0,74.5,66.64,52.71
2016,12,3,9,30,0.0,124.0,3.8,8.0,124.0,118.89,97.66
2016,12,3,9,45,0.0,99.0,3.85,8.5,99.0,90.15,72.56
2016,12,3,10,0,0.0,74.0,3.9,9.0,74.0,65.45,51.07
2016,12,3,10,15,0.0,44.5,4.05,9.0,44.5,39.28,28.41
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,13.22,5.81
2016,12,3,10,45,0.0,65.5,4.35,9.0,65.5,57.93,44.34
2016,12,3,11,0,0.0,116.0,4.5,9.0,116.0,104.63,84.06
2016,12,3,11,15,0.0,132.5,4.6,9.0,132.5,120.44,97.29
2016,12,3,11,30,0.0,149.0,4.7,9.0,149.0,136.3,110.54
2016,12,3,11,45,0.0,154.0,4.85,9.0,154.0,140.82,114.25
2016,12,3,12,0,0.0,159.0,5.0,9.0,159.0,145.34,117.99
2016,12,3,12,15,0.0,125.5,4.9,9.0,125.5,112.84,90.59
2016,12,3,12,30,0.0,92.0,4.8,9.0,92.0,81.55,64.13
2016,12,3,12,45,0.0,98.5,4.75,9.5,98.5,87.51,69.09
2016,12,3,13,0,0.0,105.0,4.7,10.0,105.0,93.48,74.04
2016,12,3,13,15,0.0,90.5,4.45,10.0,90.5,80.2,62.84
2016,12,3,13,30,0.0,76.0,4.2,10.0,76.0,67.28,51.95
2016,12,3,13,45,0.0,64.5,3.95,10.0,64.5,57.05,43.31
2016,12,3,14,0,0.0,53.0,3.7,10.0,53.0,46.84,34.65
2016,12,3,14,15,0.0,54.0,3.75,10.0,54.0,47.71,35.47
2016,12,3,14,30,0.0,55.0,3.8,10.0,55.0,48.59,36.3
2016,12,3,14,45,1.0,99.5,3.9,10.0,100.5,88.74,70.81
2016,12,3,15,0,2.0,144.0,4.0,10.0,146.0,128.98,105.21
2016,12,3,15,15,1.0,130.5,3.75,9.5,131.5,115.94,94.47
2016,12,3,15,30,0.0,117.0,3.5,9.0,117.0,103.12,83.86
2016,12,3,15,45,0.0,100.5,3.25,9.0,100.5,88.16,71.09
2016,12,3,16,0,0.0,84.0,3.0,9.0,84.0,73.38,58.31
2016,12,3,16,15,0.0,68.0,2.7,9.0,68.0,59.19,45.87
2016,12,3,16,30,0.0,52.0,2.4,9.0,52.0,45.2,33.45
2016,12,3,16,45,0.0,36.0,2.15,9.0,36.0,31.51,22.35
2016,12,3,17,0,0.0,20.0,1.9,9.0,20.0,17.61,8.9
2016,12,3,17,15,0.0,10.0,1.85,9.0,10.0,8.79,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.82,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,5.7,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,9.65,2.54
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,14.5,6.9
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,19.35,11.25
2016,12,4,8,45,0.0,28.0,4.1,9.0,28.0,24.65,15.94
2016,12,4,9,0,0.0,34.0,4.3,9.0,34.0,29.95,20.59
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,33.49,23.66
2016,12,4,9,30,0.0,42.0,4.8,9.0,42.0,37.04,26.69
2016,12,4,9,45,0.0,70.5,5.1,9.5,70.5,62.33,48.44
2016,12,4,10,0,0.0,99.0,5.4,10.0,99.0,89.47,71.49
2016,12,4,10,15,0.0,80.5,5.25,10.0,80.5,71.24,55.72
2016,12,4,10,30,0.0,62.0,5.1,10.0,62.0,54.81,41.55
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,69.49,53.91
2016,12,4,11,0,0.0,95.0,4.8,11.0,95.0,84.49,66.42
2016,12,4,11,15,0.0,118.5,4.6,11.0,118.5,106.83,85.16
2016,12,4,11,30,0.0,142.0,4.4,11.0,142.0,129.44,103.99
2016,12,4,11,45,0.0,92.0,4.2,11.0,92.0,81.55,63.67
2016,12,4,12,0,0.0,42.0,4.0,11.0,42.0,37.12,26.04
2016,12,4,12,15,0.0,89.5,4.15,11.0,89.5,79.32,61.81
2016,12,4,12,30,0.0,137.0,4.3,11.0,137.0,123.62,98.97
2016,12,4,12,45,0.0,137.0,4.45,11.0,137.0,123.46,98.83
2016,12,4,13,0,0.0,137.0,4.6,11.0,137.0,123.32,98.77
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,127.41,102.28
2016,12,4,13,30,0.0,146.0,5.0,11.0,146.0,131.48,105.81
2016,12,4,13,45,0.0,104.0,5.2,11.0,104.0,92.49,73.14
2016,12,4,14,0,0.0,62.0,5.4,11.0,62.0,54.82,41.29
2016,12,4,14,15,0.0,50.0,5.3,11.0,50.0,44.17,32.28
2016,12,4,14,30,0.0,38.0,5.2,11.0,38.0,33.53,23.23
2016,12,4,14,45,133.0,107.5,5.15,11.5,164.0,166.26,135.94
2016,12,4,15,0,266.0,177.0,5.1,12.0,290.0,276.32,224.78
2016,12,4,15,15,256.5,160.5,4.85,11.5,261.0,239.88,192.96
2016,12,4,15,30,247.0,144.0,4.6,11.0,232.0,204.44,161.85
2016,12,4,15,45,231.0,126.0,4.35,11.0,199.5,167.29,129.12
2016,12,4,16,0,215.0,108.0,4.1,11.0,167.0,132.13,98.5
2016,12,4,16,15,192.5,89.0,3.85,10.5,134.0,97.51,69.92
2016,12,4,16,30,170.0,70.0,3.6,10.0,101.0,65.91,45.93
2016,12,4,16,45,127.5,51.0,3.4,10.0,70.5,40.12,29.81
2016,12,4,17,0,85.0,32.0,3.2,10.0,40.0,25.72,15.48
2016,12,4,17,15,42.5,16.0,3.15,9.5,20.0,13.16,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,7.0,2.7,7.5,7.0,6.14,0.0
2016,12,5,8,0,0.0,12.0,2.8,8.0,12.0,10.54,3.31
2016,12,5,8,15,0.0,18.0,2.65,8.0,18.0,15.82,8.09
2016,12,5,8,30,0.0,24.0,2.5,8.0,24.0,21.11,12.86
2016,12,5,8,45,0.0,30.0,2.35,8.0,30.0,26.41,17.59
2016,12,5,9,0,0.0,36.0,2.2,8.0,36.0,31.72,22.27
2016,12,5,9,15,3.5,86.5,2.0,8.0,88.0,82.38,66.53
2016,12,5,9,30,7.0,137.0,1.8,8.0,140.0,140.42,116.21
2016,12,5,9,45,3.5,110.0,1.65,8.5,111.5,104.87,85.21
2016,12,5,10,0,0.0,83.0,1.5,9.0,83.0,73.65,58.09
2016,12,5,10,15,0.0,95.0,1.45,9.0,95.0,85.07,67.76
2016,12,5,10,30,0.0,107.0,1.4,9.0,107.0,96.52,77.32
2016,12,5,10,45,0.0,92.0,1.35,9.0,92.0,81.75,64.62
2016,12,5,11,0,0.0,77.0,1.3,9.0,77.0,68.16,52.98
2016,12,5,11,15,0.0,73.0,1.35,9.0,73.0,64.61,49.9
2016,12,5,11,30,0.0,69.0,1.4,9.0,69.0,61.07,46.83
2016,12,5,11,45,20.5,160.5,1.5,9.5,173.0,174.98,143.03
2016,12,5,12,0,41.0,252.0,1.6,10.0,277.0,291.37,237.32
2016,12,5,12,15,21.0,212.0,1.7,10.0,225.0,215.46,174.97
2016,12,5,12,30,1.0,172.0,1.8,10.0,173.0,158.21,127.59
2016,12,5,12,45,0.5,118.5,1.9,10.0,119.0,106.47,84.74
2016,12,5,13,0,0.0,65.0,2.0,10.0,65.0,57.52,43.54
2016,12,5,13,15,22.5,153.5,2.1,10.0,166.5,161.44,131.64
2016,12,5,13,30,45.0,242.0,2.2,10.0,268.0,264.94,216.75
2016,12,5,13,45,71.5,242.0,2.35,10.5,281.5,278.58,227.8
2016,12,5,14,0,98.0,242.0,2.5,11.0,295.0,289.74,236.92
2016,12,5,14,15,49.0,167.0,2.55,11.0,193.5,182.61,148.92
2016,12,5,14,30,0.0,92.0,2.6,11.0,92.0,81.56,64.14
2016,12,5,14,45,0.0,110.0,2.7,11.0,110.0,97.77,78.16
2016,12,5,15,0,0.0,128.0,2.8,11.0,128.0,113.82,91.93
2016,12,5,15,15,341.5,105.0,2.75,11.0,226.0,222.42,176.98
2016,12,5,15,30,683.0,82.0,2.7,11.0,324.0,280.45,212.05
2016,12,5,15,45,653.5,74.5,2.7,11.0,281.0,224.08,160.52
2016,12,5,16,0,624.0,67.0,2.7,11.0,238.0,170.58,112.9
2016,12,5,16,15,562.0,60.0,2.35,10.5,191.5,116.99,70.14
2016,12,5,16,30,500.0,53.0,2.0,10.0,145.0,70.66,39.85
2016,12,5,16,45,413.5,41.5,1.7,10.0,102.5,33.37,23.89
2016,12,5,17,0,327.0,30.0,1.4,10.0,60.0,24.64,14.65
2016,12,5,17,15,163.5,15.0,1.35,9.5,30.0,12.16,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,20.0,127.81,0.0
2016,12,6,7,45,352.0,24.5,4.5,6.0,60.0,285.7,207.49
2016,12,6,8,0,504.0,35.0,4.7,6.0,100.0,415.15,348.86
2016,12,6,8,15,584.5,41.5,5.05,6.5,148.0,491.23,420.53
2016,12,6,8,30,665.0,48.0,5.4,7.0,196.0,579.8,497.78
2016,12,6,8,45,716.5,52.0,5.75,7.5,243.5,646.09,553.9
2016,12,6,9,0,768.0,56.0,6.1,8.0,291.0,712.86,608.37
2016,12,6,9,15,799.5,59.5,6.1,8.5,336.0,762.46,646.23
2016,12,6,9,30,831.0,63.0,6.1,9.0,381.0,810.59,681.79
2016,12,6,9,45,852.0,65.5,6.2,9.5,420.5,846.39,707.32
2016,12,6,10,0,873.0,68.0,6.3,10.0,460.0,870.81,723.69
2016,12,6,10,15,436.5,90.5,6.2,10.0,286.5,530.99,451.2
2016,12,6,10,30,0.0,113.0,6.1,10.0,113.0,102.51,82.04
2016,12,6,10,45,1.5,142.5,6.05,10.5,143.5,133.05,107.87
2016,12,6,11,0,3.0,172.0,6.0,11.0,174.0,164.0,133.47
2016,12,6,11,15,1.5,155.0,5.9,11.5,156.0,144.33,116.52
2016,12,6,11,30,0.0,138.0,5.8,12.0,138.0,125.59,100.48
2016,12,6,11,45,9.0,180.0,5.7,12.5,185.5,174.82,141.49
2016,12,6,12,0,18.0,222.0,5.6,13.0,233.0,224.57,182.26
2016,12,6,12,15,9.0,175.5,5.5,13.0,181.0,168.87,136.04
2016,12,6,12,30,0.0,129.0,5.4,13.0,129.0,116.07,91.96
2016,12,6,12,45,0.0,142.5,5.35,13.0,142.5,128.72,102.55
2016,12,6,13,0,0.0,156.0,5.3,13.0,156.0,141.39,113.09
2016,12,6,13,15,0.0,127.0,5.2,13.0,127.0,113.86,90.26
2016,12,6,13,30,0.0,98.0,5.1,13.0,98.0,87.03,67.93
2016,12,6,13,45,0.0,111.0,5.05,13.0,111.0,98.92,78.01
2016,12,6,14,0,0.0,124.0,5.0,13.0,124.0,110.82,88.09
2016,12,6,14,15,0.0,128.5,4.9,13.0,128.5,114.86,91.62
2016,12,6,14,30,0.0,133.0,4.8,13.0,133.0,118.84,95.14
2016,12,6,14,45,0.0,102.5,4.75,13.0,102.5,91.01,71.89
2016,12,6,15,0,0.0,72.0,4.7,13.0,72.0,63.67,48.87
2016,12,6,15,15,0.0,64.5,4.55,12.5,64.5,57.0,43.39
2016,12,6,15,30,0.0,57.0,4.4,12.0,57.0,50.33,37.84
2016,12,6,15,45,267.5,71.5,4.3,12.0,144.5,130.14,96.2
2016,12,6,16,0,535.0,86.0,4.2,12.0,232.0,173.48,119.23
2016,12,6,16,15,470.5,76.0,3.85,11.5,186.5,119.66,76.18
2016,12,6,16,30,406.0,66.0,3.5,11.0,141.0,75.76,46.63
2016,12,6,16,45,301.0,51.5,3.2,10.5,98.0,39.78,29.46
2016,12,6,17,0,196.0,37.0,2.9,10.0,55.0,28.97,18.2
2016,12,6,17,15,98.0,18.5,2.8,9.5,27.5,14.62,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,86.98,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,232.81,164.31
2016,12,7,8,0,403.0,39.0,1.9,5.0,90.0,352.13,293.63
2016,12,7,8,15,485.0,48.0,1.85,5.5,135.5,436.05,369.54
2016,12,7,8,30,567.0,57.0,1.8,6.0,181.0,524.67,444.13
2016,12,7,8,45,615.5,63.5,1.75,6.5,226.5,588.19,494.75
2016,12,7,9,0,664.0,70.0,1.7,7.0,272.0,652.52,543.58
2016,12,7,9,15,699.0,74.5,1.65,7.5,315.0,703.35,579.96
2016,12,7,9,30,734.0,79.0,1.6,8.0,358.0,753.23,614.32
2016,12,7,9,45,757.0,82.5,1.6,9.0,396.5,784.62,633.38
2016,12,7,10,0,780.0,86.0,1.6,10.0,435.0,819.53,654.66
2016,12,7,10,15,398.5,136.5,1.55,10.0,315.0,545.06,446.59
2016,12,7,10,30,17.0,187.0,1.5,10.0,195.0,196.15,159.39
2016,12,7,10,45,17.5,196.5,1.5,10.5,205.5,205.03,167.31
2016,12,7,11,0,18.0,206.0,1.5,11.0,216.0,213.96,173.98
2016,12,7,11,15,121.0,238.0,1.5,11.5,307.5,373.31,304.22
2016,12,7,11,30,224.0,270.0,1.5,12.0,399.0,498.76,401.63
2016,12,7,11,45,223.5,274.5,1.5,12.5,405.5,497.13,398.15
2016,12,7,12,0,223.0,279.0,1.5,13.0,412.0,494.72,395.15
2016,12,7,12,15,117.5,244.5,1.5,13.0,315.0,358.99,288.39
2016,12,7,12,30,12.0,210.0,1.5,13.0,218.0,205.0,163.87
2016,12,7,12,45,92.0,244.5,1.55,13.5,299.5,314.71,253.99
2016,12,7,13,0,172.0,279.0,1.6,14.0,381.0,419.96,336.33
2016,12,7,13,15,221.0,267.5,1.55,14.0,395.5,434.13,347.38
2016,12,7,13,30,270.0,256.0,1.5,14.0,410.0,454.75,363.49
2016,12,7,13,45,325.5,235.0,1.5,14.5,413.5,454.28,362.99
2016,12,7,14,0,381.0,214.0,1.5,15.0,417.0,448.81,358.32
2016,12,7,14,15,583.5,154.0,1.35,15.0,445.5,489.29,389.12
2016,12,7,14,30,786.0,94.0,1.2,15.0,474.0,504.86,398.15
2016,12,7,14,45,721.0,96.5,1.05,15.0,425.5,434.92,340.74
2016,12,7,15,0,656.0,99.0,0.9,15.0,377.0,369.95,287.02
2016,12,7,15,15,669.5,90.0,0.75,15.0,350.0,326.94,248.45
2016,12,7,15,30,683.0,81.0,0.6,15.0,323.0,281.56,206.73
2016,12,7,15,45,639.5,76.0,0.45,15.0,278.5,224.28,156.9
2016,12,7,16,0,596.0,71.0,0.3,15.0,234.0,171.43,111.89
2016,12,7,16,15,533.0,63.0,0.45,14.0,188.5,118.33,71.04
2016,12,7,16,30,470.0,55.0,0.6,13.0,143.0,72.65,41.31
2016,12,7,16,45,367.5,44.0,0.8,12.5,100.0,35.53,25.54
2016,12,7,17,0,265.0,33.0,1.0,12.0,57.0,27.37,16.81
2016,12,7,17,15,132.5,16.5,1.2,11.5,28.5,13.04,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,2.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,2.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,18.0,6.95,2.0,18.0,15.86,5.56
2016,12,8,8,0,0.0,31.0,7.1,2.0,31.0,27.82,18.29
2016,12,8,8,15,0.0,47.0,7.2,2.0,47.0,44.49,33.56
2016,12,8,8,30,0.0,63.0,7.3,2.0,63.0,60.61,48.29
2016,12,8,8,45,0.0,80.5,7.45,2.5,80.5,78.32,64.16
2016,12,8,9,0,0.0,98.0,7.6,3.0,98.0,95.8,79.58
2016,12,8,9,15,6.0,118.0,7.6,3.0,120.5,121.11,102.1
2016,12,8,9,30,12.0,138.0,7.6,3.0,143.0,146.55,124.49
2016,12,8,9,45,6.0,140.5,7.6,3.0,143.0,141.18,119.24
2016,12,8,10,0,0.0,143.0,7.6,3.0,143.0,136.38,114.5
2016,12,8,10,15,6.5,162.5,7.55,3.0,166.0,161.72,136.58
2016,12,8,10,30,13.0,182.0,7.5,3.0,189.0,187.13,158.53
2016,12,8,10,45,42.0,211.5,7.45,3.0,234.5,260.62,222.5
2016,12,8,11,0,71.0,241.0,7.4,3.0,280.0,319.49,273.16
2016,12,8,11,15,39.5,218.0,7.3,3.0,240.0,260.11,221.09
2016,12,8,11,30,8.0,195.0,7.2,3.0,200.0,190.43,160.06
2016,12,8,11,45,133.5,233.5,7.1,3.0,313.0,370.47,317.51
2016,12,8,12,0,259.0,272.0,7.0,3.0,426.0,533.17,455.35
2016,12,8,12,15,254.0,274.0,6.9,3.0,425.5,522.06,445.1
2016,12,8,12,30,249.0,276.0,6.8,3.0,425.0,496.26,423.43
2016,12,8,12,45,204.0,277.0,6.75,3.0,398.5,451.81,385.12
2016,12,8,13,0,159.0,278.0,6.7,3.0,372.0,409.28,348.36
2016,12,8,13,15,97.0,255.0,6.6,3.0,312.0,320.23,272.23
2016,12,8,13,30,35.0,232.0,6.5,3.0,252.0,248.19,209.79
2016,12,8,13,45,83.5,238.0,6.45,3.0,283.0,282.82,240.48
2016,12,8,14,0,132.0,244.0,6.4,3.0,314.0,320.95,273.41
2016,12,8,14,15,66.0,190.5,6.35,3.0,225.5,215.31,182.59
2016,12,8,14,30,0.0,137.0,6.3,3.0,137.0,122.55,102.0
2016,12,8,14,45,31.0,157.0,6.25,3.0,170.5,158.49,133.55
2016,12,8,15,0,62.0,177.0,6.2,3.0,204.0,186.97,157.96
2016,12,8,15,15,57.5,161.0,6.0,3.0,184.0,165.73,139.31
2016,12,8,15,30,53.0,145.0,5.8,3.0,164.0,145.15,121.17
2016,12,8,15,45,48.5,126.0,5.65,3.0,142.0,122.63,101.25
2016,12,8,16,0,44.0,107.0,5.5,3.0,120.0,100.93,82.0
2016,12,8,16,15,35.5,87.5,5.15,2.5,97.0,79.2,63.09
2016,12,8,16,30,27.0,68.0,4.8,2.0,74.0,58.89,45.54
2016,12,8,16,45,13.5,49.0,4.45,2.0,52.0,40.73,31.39
2016,12,8,17,0,0.0,30.0,4.1,2.0,30.0,25.84,16.31
2016,12,8,17,15,0.0,15.0,3.85,1.5,15.0,13.2,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,98.18,0.0
2016,12,9,7,45,308.5,23.5,2.85,-1.5,54.0,252.4,170.45
2016,12,9,8,0,464.0,35.0,3.1,-1.0,92.0,386.43,329.02
2016,12,9,8,15,548.5,43.0,3.2,-0.5,139.0,472.46,410.56
2016,12,9,8,30,633.0,51.0,3.3,0.0,186.0,563.5,490.13
2016,12,9,8,45,328.0,82.0,3.45,0.5,153.0,384.86,338.94
2016,12,9,9,0,23.0,113.0,3.6,1.0,120.0,145.45,124.36
2016,12,9,9,15,26.0,130.0,3.45,1.5,139.0,165.88,142.41
2016,12,9,9,30,29.0,147.0,3.3,2.0,158.0,186.37,159.75
2016,12,9,9,45,21.5,155.0,3.2,2.5,163.5,171.75,146.15
